Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  07:00:00,24.9923030163,11.5166201136,0.0,0.905999242182,1.91011974705,2.3935639134,133.498975431,133.498975431
 01/02  08:00:00,27.3672589568,11.5166201136,0.0,0.667698694842,7.6404789882,4.7871278268,105.28370711,105.28370711
 01/02  09:00:00,39.3070480674,11.5166201136,0.0,0.311756786386,19.1011974705,8.3774736969,78.0592143661,78.0592143661
 01/02  10:00:00,56.672464132,11.5112571657,0.0,0.00801390902452,34.3821554469,10.7710376103,36.294863154,36.294863154
 01/02  11:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,11.9984612717,11.9984612717
 01/02  12:00:00,57.0741468046,11.5101845762,0.410769171269,0.0,34.3821554469,10.7710376103,2.13461549547,2.13461549547
 01/02  13:00:00,57.7121906668,11.5101845762,1.0488130334,0.0,34.3821554469,10.7710376103,0.135734790836,0.135734790836
 01/02  14:00:00,58.0929483103,11.5101845762,1.42957067698,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/02  15:00:00,58.2887305068,11.5101845762,1.62535287338,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/02  16:00:00,58.7838052322,11.5101845762,2.12042759885,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/02  17:00:00,58.1033502345,11.5101845762,1.43997260114,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/02  18:00:00,62.6885509885,11.5101845762,0.514506688427,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/02  19:00:00,52.4173174423,11.5101845762,0.145440247914,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/02  20:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,0.540255809235,0.540255809235
 01/02  21:00:00,47.2548557436,11.5101845762,0.0,0.0,19.1011974705,8.3774736969,8.59349245384,8.59349245384
 01/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  07:00:00,24.895217815,11.5166201136,0.0,0.808914040916,1.91011974705,2.3935639134,122.239525192,122.239525192
 01/03  08:00:00,27.2669731689,11.5166201136,0.0,0.567412906952,7.6404789882,4.7871278268,90.0296788378,90.0296788378
 01/03  09:00:00,39.2042772258,11.5166201136,0.0,0.208985944811,19.1011974705,8.3774736969,59.4939532377,59.4939532377
 01/03  10:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,25.1784620118,25.1784620118
 01/03  11:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,11.4944361299,11.4944361299
 01/03  12:00:00,56.6663136108,11.5101845762,0.00293597746544,0.0,34.3821554469,10.7710376103,3.43447578326,3.43447578326
 01/03  13:00:00,56.6898537107,11.5101845762,0.026476077335,0.0,34.3821554469,10.7710376103,2.41412234831,2.41412234831
 01/03  14:00:00,56.7479264819,11.5101845762,0.084548848498,0.0,34.3821554469,10.7710376103,1.32023228083,1.32023228083
 01/03  15:00:00,56.7567920488,11.5101845762,0.0934144154522,0.0,34.3821554469,10.7710376103,0.510840892138,0.510840892138
 01/03  16:00:00,56.8503760884,11.5101845762,0.186998454982,0.0,34.3821554469,10.7710376103,0.00968311998241,0.00968311998241
 01/03  17:00:00,56.8924900268,11.5101845762,0.229112393428,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/03  18:00:00,62.1880681646,11.5101845762,0.014023864532,0.0,34.3821554469,10.7710376103,0.957734753257,0.957734753257
 01/03  19:00:00,52.2729497839,11.5112571657,0.0,0.0,22.9214369646,9.5742556536,10.0817044033,10.0817044033
 01/03  20:00:00,52.3681864118,11.5166201136,0.0,0.0898736799243,22.9214369646,9.5742556536,22.3043403674,22.3043403674
 01/03  21:00:00,47.4329345904,11.5166201136,0.0,0.171643309406,19.1011974705,8.3774736969,28.7434536469,28.7434536469
 01/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  07:00:00,25.0192816963,11.5166201136,0.0,0.932977922252,1.91011974705,2.3935639134,124.625739479,124.625739479
 01/04  08:00:00,27.3714812207,11.5166201136,0.0,0.671920958744,7.6404789882,4.7871278268,88.4746039559,88.4746039559
 01/04  09:00:00,39.490244358,11.5166201136,0.0,0.494953076933,19.1011974705,8.3774736969,69.4100657393,69.4100657393
 01/04  10:00:00,56.9679452422,11.5166201136,0.0,0.298132071374,34.3821554469,10.7710376103,48.5177602532,48.5177602532
 01/04  11:00:00,56.9012640781,11.5166201136,0.0,0.231450907277,34.3821554469,10.7710376103,31.6165336784,31.6165336784
 01/04  12:00:00,56.7363364712,11.5144749345,0.0,0.06866847957,34.3821554469,10.7710376103,12.4256302954,12.4256302954
 01/04  13:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,7.47612514654,7.47612514654
 01/04  14:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,4.75216145357,4.75216145357
 01/04  15:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,3.39524783617,3.39524783617
 01/04  16:00:00,56.6643665978,11.5101845762,0.000988964383099,0.0,34.3821554469,10.7710376103,2.09752366434,2.09752366434
 01/04  17:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,1.61078659697,1.61078659697
 01/04  18:00:00,62.1765349633,11.5112571657,0.0,0.00141807372172,34.3821554469,10.7710376103,4.96827458891,4.96827458891
 01/04  19:00:00,52.4017337067,11.5166201136,0.0,0.123420974892,22.9214369646,9.5742556536,19.6356198503,19.6356198503
 01/04  20:00:00,52.5322965122,11.5166201136,0.0,0.253983780332,22.9214369646,9.5742556536,33.2449464063,33.2449464063
 01/04  21:00:00,47.5804398852,11.5166201136,0.0,0.31914860414,19.1011974705,8.3774736969,41.9283240505,41.9283240505
 01/04  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  07:00:00,25.2370531836,11.5166201136,0.0,1.15074940953,1.91011974705,2.3935639134,143.520113919,143.520113919
 01/05  08:00:00,27.5483127878,11.5166201136,0.0,0.8487525258,7.6404789882,4.7871278268,114.939271391,114.939271391
 01/05  09:00:00,39.5145782601,11.5166201136,0.0,0.519286979038,19.1011974705,8.3774736969,95.6986967037,95.6986967037
 01/05  10:00:00,56.8352759572,11.5166201136,0.0,0.165462786376,34.3821554469,10.7710376103,58.554291743,58.554291743
 01/05  11:00:00,56.7182080165,11.5166201136,0.0,0.0483948456747,34.3821554469,10.7710376103,38.9868896987,38.9868896987
 01/05  12:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,22.6633515104,22.6633515104
 01/05  13:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,16.1290904805,16.1290904805
 01/05  14:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,9.79996917198,9.79996917198
 01/05  15:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,4.02177483008,4.02177483008
 01/05  16:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,2.63724302422,2.63724302422
 01/05  17:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,2.60571899915,2.60571899915
 01/05  18:00:00,62.1980968423,11.5134023449,0.0,0.0208347735396,34.3821554469,10.7710376103,12.3037259926,12.3037259926
 01/05  19:00:00,52.4717370492,11.5166201136,0.0,0.193424317381,22.9214369646,9.5742556536,28.5518218544,28.5518218544
 01/05  20:00:00,52.6112470415,11.5166201136,0.0,0.332934309626,22.9214369646,9.5742556536,45.142867721,45.142867721
 01/05  21:00:00,47.6733627829,11.5166201136,0.0,0.412071501835,19.1011974705,8.3774736969,56.4301889832,56.4301889832
 01/05  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  07:00:00,25.4224355012,11.5166201136,0.0,1.33613172707,1.91011974705,2.3935639134,168.67704997,168.67704997
 01/06  08:00:00,27.713715574,11.5166201136,0.0,1.01415531202,7.6404789882,4.7871278268,134.859784077,134.859784077
 01/06  09:00:00,39.6166640908,11.5166201136,0.0,0.621372809754,19.1011974705,8.3774736969,111.787467838,111.787467838
 01/06  10:00:00,56.9209645053,11.5166201136,0.0,0.251151334471,34.3821554469,10.7710376103,76.4321450251,76.4321450251
 01/06  11:00:00,56.6908406295,11.5134023449,0.0,0.0242452274211,34.3821554469,10.7710376103,56.2634997568,56.2634997568
 01/06  12:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,38.8051478341,38.8051478341
 01/06  13:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,26.224030943,26.224030943
 01/06  14:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,18.4646364838,18.4646364838
 01/06  15:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,15.2486171488,15.2486171488
 01/06  16:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,10.2277684433,10.2277684433
 01/06  17:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,12.427357362,12.427357362
 01/06  18:00:00,62.1755859042,11.5112571657,0.0,0.00046901459251,34.3821554469,10.7710376103,25.6540897545,25.6540897545
 01/06  19:00:00,52.4603038136,11.5166201136,0.0,0.181991081749,22.9214369646,9.5742556536,45.0980615014,45.0980615014
 01/06  20:00:00,52.6239452384,11.5166201136,0.0,0.345632506538,22.9214369646,9.5742556536,59.6456790494,59.6456790494
 01/06  21:00:00,47.6764302268,11.5166201136,0.0,0.41513894574,19.1011974705,8.3774736969,67.0017822971,67.0017822971
 01/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  06:00:00,12.1569830143,0.145807230524,0.0,0.0398831017103,1.91011974705,1.79517293505,3.48230112715,3.48230112715
 01/07  07:00:00,24.8798139119,11.5166201136,0.0,1.39190111619,1.91011974705,1.79517293505,198.2991886,198.2991886
 01/07  08:00:00,22.9266455907,11.5166201136,0.0,1.24410677959,3.8202394941,3.5903458701,170.390110069,170.390110069
 01/07  09:00:00,29.6807306692,11.5166201136,0.0,0.719482289766,11.4607184823,5.9839097835,132.670847521,132.670847521
 01/07  10:00:00,44.3006541273,11.5166201136,0.0,0.288341395463,22.9214369646,9.5742556536,90.5747876231,90.5747876231
 01/07  11:00:00,56.6893068517,11.5134023449,0.0,0.0227114495587,34.3821554469,10.7710376103,59.1977784834,59.1977784834
 01/07  12:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,37.3749349364,37.3749349364
 01/07  13:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,23.6776808757,23.6776808757
 01/07  14:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,14.6827377753,14.6827377753
 01/07  15:00:00,56.7109705446,11.5101845762,0.0475929112347,0.0,34.3821554469,10.7710376103,6.83216821946,6.83216821946
 01/07  16:00:00,56.807495218,11.5101845762,0.144117584613,0.0,34.3821554469,10.7710376103,3.9182658391,3.9182658391
 01/07  17:00:00,56.7731684897,11.5101845762,0.10979085631,0.0,34.3821554469,10.7710376103,3.32959060561,3.32959060561
 01/07  18:00:00,62.1740443,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,13.9964007657,13.9964007657
 01/07  19:00:00,47.3741401398,11.5155475241,0.0,0.113921448304,19.1011974705,8.3774736969,48.8258419894,48.8258419894
 01/07  20:00:00,37.5901649693,11.5166201136,0.0,0.362916589903,11.4607184823,5.9839097835,71.8840165041,71.8840165041
 01/07  21:00:00,37.7092131969,11.5166201136,0.0,0.481964817459,11.4607184823,5.9839097835,84.0430787773,84.0430787773
 01/07  22:00:00,27.7535306265,11.5166201136,0.0,0.56032514866,3.8202394941,3.5903458701,97.0528845217,97.0528845217
 01/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  05:00:00,12.0179196866,0.0466270045003,0.0,0.0,1.91011974705,1.79517293505,1.25937558209,1.25937558209
 01/08  06:00:00,12.1441783028,0.142700570316,0.0,0.0301850504102,1.91011974705,1.79517293505,3.51351000661,3.51351000661
 01/08  07:00:00,12.2908742261,0.238620323116,0.0,0.0809612208523,1.91011974705,1.79517293505,5.45690901847,5.45690901847
 01/08  08:00:00,6.68913095012,0.182720429823,0.0,0.0457845048624,1.91011974705,1.79517293505,4.49241514132,4.49241514132
 01/08  09:00:00,20.1653437419,11.5166201136,0.0,1.23813826412,3.8202394941,3.5903458701,191.686698704,191.686698704
 01/08  10:00:00,19.5484915501,11.5166201136,0.0,0.621286072246,3.8202394941,3.5903458701,143.605306428,143.605306428
 01/08  11:00:00,34.2780309072,11.5166201136,0.0,0.299761076953,15.2809579764,7.1806917402,97.2608246149,97.2608246149
 01/08  12:00:00,34.26469406,11.5166201136,0.0,0.286424229793,15.2809579764,7.1806917402,74.4695605701,74.4695605701
 01/08  13:00:00,44.1868281715,11.5166201136,0.0,0.174515439626,22.9214369646,9.5742556536,51.899953909,51.899953909
 01/08  14:00:00,44.2190822859,11.5166201136,0.0,0.206769554023,22.9214369646,9.5742556536,42.4166569578,42.4166569578
 01/08  15:00:00,44.1722615137,11.5166201136,0.0,0.159948781823,22.9214369646,9.5742556536,34.4486737198,34.4486737198
 01/08  16:00:00,44.0841340642,11.5166201136,0.0,0.0718213323735,22.9214369646,9.5742556536,30.8607934929,30.8607934929
 01/08  17:00:00,44.0518735362,11.5166201136,0.0,0.0395608043272,22.9214369646,9.5742556536,31.3517043728,31.3517043728
 01/08  18:00:00,39.5400755814,11.5155475241,0.0,0.0522116740544,15.2809579764,7.1806917402,52.7563674488,52.7563674488
 01/08  19:00:00,32.3755540928,11.5166201136,0.0,0.16532716416,7.6404789882,4.7871278268,69.736106966,69.736106966
 01/08  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  05:00:00,12.5853321198,0.00429035830581,0.0,0.0113581010648,1.91011974705,2.3935639134,0.0,0.0
 01/09  06:00:00,12.6973623857,0.0625145111503,0.0,0.0651642141061,1.91011974705,2.3935639134,1.30615257722,1.30615257722
 01/09  07:00:00,25.4782048903,11.5166201136,0.0,1.39190111619,1.91011974705,2.3935639134,191.85685058,191.85685058
 01/09  08:00:00,27.8935503398,11.5166201136,0.0,1.19399007785,7.6404789882,4.7871278268,157.246545236,157.246545236
 01/09  09:00:00,39.7185644289,11.5166201136,0.0,0.723273147885,19.1011974705,8.3774736969,127.516865632,127.516865632
 01/09  10:00:00,56.9488535586,11.5166201136,0.0,0.279040387725,34.3821554469,10.7710376103,81.7079814682,81.7079814682
 01/09  11:00:00,56.6784483413,11.5123297553,0.0,0.0129255287528,34.3821554469,10.7710376103,51.3448774455,51.3448774455
 01/09  12:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,28.5001387696,28.5001387696
 01/09  13:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,14.262474655,14.262474655
 01/09  14:00:00,56.7321260089,11.5101845762,0.0687483755318,0.0,34.3821554469,10.7710376103,5.45680245066,5.45680245066
 01/09  15:00:00,56.8461021275,11.5101845762,0.18272449412,0.0,34.3821554469,10.7710376103,3.54385938337,3.54385938337
 01/09  16:00:00,56.8199685556,11.5101845762,0.156590922212,0.0,34.3821554469,10.7710376103,1.94293378994,1.94293378994
 01/09  17:00:00,56.846823333,11.5101845762,0.183445699625,0.0,34.3821554469,10.7710376103,1.16145945466,1.16145945466
 01/09  18:00:00,62.1875439164,11.5101845762,0.0134996163449,0.0,34.3821554469,10.7710376103,2.20761061109,2.20761061109
 01/09  19:00:00,52.2729497839,11.5112571657,0.0,0.0,22.9214369646,9.5742556536,11.8737036455,11.8737036455
 01/09  20:00:00,52.3801527123,11.5166201136,0.0,0.101839980435,22.9214369646,9.5742556536,27.099351826,27.099351826
 01/09  21:00:00,47.4279228967,11.5166201136,0.0,0.166631615687,19.1011974705,8.3774736969,30.4680053187,30.4680053187
 01/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  07:00:00,25.1643969628,11.5166201136,0.0,1.07809318873,1.91011974705,2.3935639134,145.207971963,145.207971963
 01/10  08:00:00,27.4953593996,11.5166201136,0.0,0.795799137602,7.6404789882,4.7871278268,116.397369662,116.397369662
 01/10  09:00:00,39.4051450402,11.5166201136,0.0,0.409853759206,19.1011974705,8.3774736969,86.7954208522,86.7954208522
 01/10  10:00:00,56.7066443039,11.5134023449,0.0,0.0400489017563,34.3821554469,10.7710376103,44.1550527735,44.1550527735
 01/10  11:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,27.4414280461,27.4414280461
 01/10  12:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,11.2885834738,11.2885834738
 01/10  13:00:00,56.7348978802,11.5101845762,0.071520246802,0.0,34.3821554469,10.7710376103,4.04798069357,4.04798069357
 01/10  14:00:00,56.9007144608,11.5101845762,0.237336827386,0.0,34.3821554469,10.7710376103,2.79251276526,2.79251276526
 01/10  15:00:00,56.9559814302,11.5101845762,0.292603796863,0.0,34.3821554469,10.7710376103,1.88498606303,1.88498606303
 01/10  16:00:00,57.0748706428,11.5101845762,0.411493009434,0.0,34.3821554469,10.7710376103,0.898640339942,0.898640339942
 01/10  17:00:00,56.9865170168,11.5101845762,0.323139383449,0.0,34.3821554469,10.7710376103,0.658249824663,0.658249824663
 01/10  18:00:00,62.2100202764,11.5101845762,0.0359759763464,0.0,34.3821554469,10.7710376103,1.77930523268,1.77930523268
 01/10  19:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,12.4795913862,12.4795913862
 01/10  20:00:00,52.2729497839,11.5112571657,0.0,0.0,22.9214369646,9.5742556536,22.0625357354,22.0625357354
 01/10  21:00:00,47.3113337667,11.5166201136,0.0,0.0500424856987,19.1011974705,8.3774736969,24.3201122954,24.3201122954
 01/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  07:00:00,25.1996647734,11.5166201136,0.0,1.1133609993,1.91011974705,2.3935639134,155.45596092,155.45596092
 01/11  08:00:00,27.5623722789,11.5166201136,0.0,0.862812016904,7.6404789882,4.7871278268,129.789334205,129.789334205
 01/11  09:00:00,39.496400693,11.5166201136,0.0,0.501109411986,19.1011974705,8.3774736969,103.456751241,103.456751241
 01/11  10:00:00,56.7760225449,11.5155475241,0.0,0.107281963691,34.3821554469,10.7710376103,62.5617082933,62.5617082933
 01/11  11:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,39.3275145633,39.3275145633
 01/11  12:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,19.1944077138,19.1944077138
 01/11  13:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,8.49430544867,8.49430544867
 01/11  14:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,3.99483565473,3.99483565473
 01/11  15:00:00,56.8038122451,11.5101845762,0.14043461175,0.0,34.3821554469,10.7710376103,2.48534297737,2.48534297737
 01/11  16:00:00,57.0174842071,11.5101845762,0.354106573736,0.0,34.3821554469,10.7710376103,1.01783604327,1.01783604327
 01/11  17:00:00,56.9658428747,11.5101845762,0.302465241306,0.0,34.3821554469,10.7710376103,0.617880246467,0.617880246467
 01/11  18:00:00,62.2035563063,11.5101845762,0.0295120062396,0.0,34.3821554469,10.7710376103,1.64367924477,1.64367924477
 01/11  19:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,17.0112012216,17.0112012216
 01/11  20:00:00,52.3886252164,11.5166201136,0.0,0.110312484607,22.9214369646,9.5742556536,36.3741980288,36.3741980288
 01/11  21:00:00,47.5162007414,11.5166201136,0.0,0.25490946033,19.1011974705,8.3774736969,48.8059112504,48.8059112504
 01/11  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  07:00:00,25.4398185807,11.5166201136,0.0,1.35351480661,1.91011974705,2.3935639134,182.037566283,182.037566283
 01/12  08:00:00,27.751266491,11.5166201136,0.0,1.05170622906,7.6404789882,4.7871278268,149.390000696,149.390000696
 01/12  09:00:00,39.6472148617,11.5166201136,0.0,0.65192358072,19.1011974705,8.3774736969,122.527390857,122.527390857
 01/12  10:00:00,56.8969471521,11.5166201136,0.0,0.227133981249,34.3821554469,10.7710376103,78.6143666995,78.6143666995
 01/12  11:00:00,56.667073518,11.5112571657,0.0,0.00262329503334,34.3821554469,10.7710376103,49.8395503982,49.8395503982
 01/12  12:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,25.6451731894,25.6451731894
 01/12  13:00:00,56.696597943,11.5101845762,0.0332203096431,0.0,34.3821554469,10.7710376103,8.82604495002,8.82604495002
 01/12  14:00:00,56.9582681002,11.5101845762,0.294890466803,0.0,34.3821554469,10.7710376103,3.34308164398,3.34308164398
 01/12  15:00:00,57.2966295187,11.5101845762,0.633251885329,0.0,34.3821554469,10.7710376103,1.11914667939,1.11914667939
 01/12  16:00:00,57.5103066757,11.5101845762,0.846929042369,0.0,34.3821554469,10.7710376103,0.0373037803872,0.0373037803872
 01/12  17:00:00,57.3458010805,11.5101845762,0.68242344715,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/12  18:00:00,62.342463178,11.5101845762,0.168418878,0.0,34.3821554469,10.7710376103,0.544586768982,0.544586768982
 01/12  19:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,5.92285834987,5.92285834987
 01/12  20:00:00,52.2749190683,11.5112571657,0.0,0.00196928436125,22.9214369646,9.5742556536,23.5802198275,23.5802198275
 01/12  21:00:00,47.3721105299,11.5166201136,0.0,0.110819248824,19.1011974705,8.3774736969,36.1893267045,36.1893267045
 01/12  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  07:00:00,25.3166249966,11.5166201136,0.0,1.23032122253,1.91011974705,2.3935639134,168.287665663,168.287665663
 01/13  08:00:00,27.6336955729,11.5166201136,0.0,0.934135310918,7.6404789882,4.7871278268,136.753487188,136.753487188
 01/13  09:00:00,39.6287446146,11.5166201136,0.0,0.633453333548,19.1011974705,8.3774736969,115.258363834,115.258363834
 01/13  10:00:00,56.9907284921,11.5166201136,0.0,0.320915321311,34.3821554469,10.7710376103,72.439142895,72.439142895
 01/13  11:00:00,56.707948213,11.5134023449,0.0,0.0413528109042,34.3821554469,10.7710376103,42.737668686,42.737668686
 01/13  12:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,19.2146734278,19.2146734278
 01/13  13:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,7.31493289194,7.31493289194
 01/13  14:00:00,56.6964084565,11.5101845762,0.0330308231666,0.0,34.3821554469,10.7710376103,4.25755891744,4.25755891744
 01/13  15:00:00,56.9710863177,11.5101845762,0.307708684321,0.0,34.3821554469,10.7710376103,1.95401010798,1.95401010798
 01/13  16:00:00,57.2469946853,11.5101845762,0.583617051923,0.0,34.3821554469,10.7710376103,0.475620820114,0.475620820114
 01/13  17:00:00,57.1460157499,11.5101845762,0.482638116572,0.0,34.3821554469,10.7710376103,0.164008378009,0.164008378009
 01/13  18:00:00,60.9159493778,11.5101845762,0.119571744439,0.0,34.3821554469,10.7710376103,0.754803518929,0.754803518929
 01/13  19:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,8.43164955126,8.43164955126
 01/13  20:00:00,52.2945433496,11.5134023449,0.0,0.0194483865003,22.9214369646,9.5742556536,26.063216125,26.063216125
 01/13  21:00:00,47.3828731697,11.5166201136,0.0,0.121581888683,19.1011974705,8.3774736969,32.4430665994,32.4430665994
 01/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  07:00:00,24.7408275279,11.5166201136,0.0,1.25291473213,1.91011974705,1.79517293505,168.014573817,168.014573817
 01/14  08:00:00,22.6213844817,11.5166201136,0.0,0.938845670559,3.8202394941,3.5903458701,136.985907145,136.985907145
 01/14  09:00:00,29.5161074452,11.5166201136,0.0,0.55485906574,11.4607184823,5.9839097835,112.131461922,112.131461922
 01/14  10:00:00,44.1812097502,11.5166201136,0.0,0.168897018358,22.9214369646,9.5742556536,73.3328170767,73.3328170767
 01/14  11:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,42.3427204472,42.3427204472
 01/14  12:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,20.1554990713,20.1554990713
 01/14  13:00:00,56.6847933922,11.5101845762,0.0214157588378,0.0,34.3821554469,10.7710376103,8.55810570444,8.55810570444
 01/14  14:00:00,56.8430861531,11.5101845762,0.179708519743,0.0,34.3821554469,10.7710376103,4.21524660877,4.21524660877
 01/14  15:00:00,56.9611744787,11.5101845762,0.297796845361,0.0,34.3821554469,10.7710376103,2.67598470456,2.67598470456
 01/14  16:00:00,57.0166169735,11.5101845762,0.353239340083,0.0,34.3821554469,10.7710376103,1.71964077489,1.71964077489
 01/14  17:00:00,56.9496313469,11.5101845762,0.286253713574,0.0,34.3821554469,10.7710376103,1.46854001945,1.46854001945
 01/14  18:00:00,60.8230175522,11.5101845762,0.0266399188483,0.0,34.3821554469,10.7710376103,2.51084607236,2.51084607236
 01/14  19:00:00,47.2548557436,11.5101845762,0.0,0.0,19.1011974705,8.3774736969,28.0057168124,28.0057168124
 01/14  20:00:00,37.3379405026,11.5166201136,0.0,0.110692123188,11.4607184823,5.9839097835,43.0003087174,43.0003087174
 01/14  21:00:00,37.5110294653,11.5166201136,0.0,0.283781085918,11.4607184823,5.9839097835,58.8852435081,58.8852435081
 01/14  22:00:00,27.606504701,11.5166201136,0.0,0.413299223141,3.8202394941,3.5903458701,77.0697528313,77.0697528313
 01/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  07:00:00,12.0028842223,0.0297120749434,0.0,0.00187946526474,1.91011974705,1.79517293505,0.750402064706,0.750402064706
 01/15  08:00:00,6.60986398332,0.138193000567,0.0,0.0110449673204,1.91011974705,1.79517293505,3.43366738856,3.43366738856
 01/15  09:00:00,20.0740157611,11.5166201136,0.0,1.14681028324,3.8202394941,3.5903458701,185.735485709,185.735485709
 01/15  10:00:00,19.4430373479,11.5166201136,0.0,0.51583187004,3.8202394941,3.5903458701,134.035190274,134.035190274
 01/15  11:00:00,34.0968333699,11.5155475241,0.0,0.119636129269,15.2809579764,7.1806917402,87.8253960388,87.8253960388
 01/15  12:00:00,33.9718342928,11.5101845762,0.0,0.0,15.2809579764,7.1806917402,55.2805365674,55.2805365674
 01/15  13:00:00,44.0058771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,28.6584971656,28.6584971656
 01/15  14:00:00,44.0058771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,16.176744167,16.176744167
 01/15  15:00:00,44.0534510592,11.5101845762,0.0475738648057,0.0,22.9214369646,9.5742556536,6.7806068162,6.7806068162
 01/15  16:00:00,44.1794635605,11.5101845762,0.173586366177,0.0,22.9214369646,9.5742556536,3.4768036601,3.4768036601
 01/15  17:00:00,44.1991001735,11.5101845762,0.193222979112,0.0,22.9214369646,9.5742556536,2.47886675272,2.47886675272
 01/15  18:00:00,38.1048342928,11.5101845762,0.0,0.0,15.2809579764,7.1806917402,10.1413684662,10.1413684662
 01/15  19:00:00,32.2037913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,37.4998987137,37.4998987137
 01/15  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  08:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  09:00:00,19.8979450893,11.5166201136,0.0,0.970739611438,3.8202394941,3.5903458701,165.216146672,165.216146672
 01/16  10:00:00,19.261891439,11.5166201136,0.0,0.334685961195,3.8202394941,3.5903458701,106.080538895,106.080538895
 01/16  11:00:00,33.9957155233,11.5123297553,0.0,0.0217360514253,15.2809579764,7.1806917402,63.286504971,63.286504971
 01/16  12:00:00,33.9718342928,11.5101845762,0.0,0.0,15.2809579764,7.1806917402,37.4521944106,37.4521944106
 01/16  13:00:00,44.0058771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,14.5157260045,14.5157260045
 01/16  14:00:00,44.0959443631,11.5101845762,0.0900671687691,0.0,22.9214369646,9.5742556536,5.71499162948,5.71499162948
 01/16  15:00:00,44.2500538387,11.5101845762,0.244176644351,0.0,22.9214369646,9.5742556536,3.38635561717,3.38635561717
 01/16  16:00:00,44.3622163746,11.5101845762,0.356339180221,0.0,22.9214369646,9.5742556536,1.83425225992,1.83425225992
 01/16  17:00:00,44.3749434852,11.5101845762,0.369066290853,0.0,22.9214369646,9.5742556536,0.856917658652,0.856917658652
 01/16  18:00:00,38.1122068411,11.5101845762,0.00737254835453,0.0,15.2809579764,7.1806917402,4.43519913832,4.43519913832
 01/16  19:00:00,32.2037913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,26.7176128381,26.7176128381
 01/16  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  07:00:00,25.2192699834,11.5166201136,0.0,1.1329662093,1.91011974705,2.3935639134,162.013654698,162.013654698
 01/17  08:00:00,27.5852090779,11.5166201136,0.0,0.885648815903,7.6404789882,4.7871278268,134.213080283,134.213080283
 01/17  09:00:00,39.5133258206,11.5166201136,0.0,0.518034539555,19.1011974705,8.3774736969,105.408458953,105.408458953
 01/17  10:00:00,56.772677736,11.5144749345,0.0,0.105009744318,34.3821554469,10.7710376103,59.3369948779,59.3369948779
 01/17  11:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,30.1230906274,30.1230906274
 01/17  12:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,7.71916857769,7.71916857769
 01/17  13:00:00,56.9366997565,11.5101845762,0.273322123091,0.0,34.3821554469,10.7710376103,3.1174095249,3.1174095249
 01/17  14:00:00,57.4087502453,11.5101845762,0.74537261197,0.0,34.3821554469,10.7710376103,0.957678896537,0.957678896537
 01/17  15:00:00,57.8831184675,11.5101845762,1.21974083413,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/17  16:00:00,58.2396201241,11.5101845762,1.57624249073,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/17  17:00:00,58.2210383817,11.5101845762,1.55766074836,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/17  18:00:00,61.5550618655,11.5101845762,0.75868423212,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/17  19:00:00,52.3687140792,11.5101845762,0.0968368848589,0.0,22.9214369646,9.5742556536,0.10382534918,0.10382534918
 01/17  20:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,1.38434621211,1.38434621211
 01/17  21:00:00,47.2548557436,11.5101845762,0.0,0.0,19.1011974705,8.3774736969,3.98556866473,3.98556866473
 01/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  07:00:00,25.161071901,11.5166201136,0.0,1.07476812693,1.91011974705,2.3935639134,153.524325489,153.524325489
 01/18  08:00:00,27.5102309492,11.5166201136,0.0,0.810670687236,7.6404789882,4.7871278268,122.724156668,122.724156668
 01/18  09:00:00,39.4431859913,11.5166201136,0.0,0.447894710257,19.1011974705,8.3774736969,94.0088943347,94.0088943347
 01/18  10:00:00,56.7302964655,11.5134023449,0.0,0.0637010633672,34.3821554469,10.7710376103,47.5870461517,47.5870461517
 01/18  11:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,20.4141750441,20.4141750441
 01/18  12:00:00,56.7591737295,11.5101845762,0.0957960960812,0.0,34.3821554469,10.7710376103,4.71425440293,4.71425440293
 01/18  13:00:00,57.1598164268,11.5101845762,0.496438793459,0.0,34.3821554469,10.7710376103,1.94673447749,1.94673447749
 01/18  14:00:00,57.7405013193,11.5101845762,1.07712368592,0.0,34.3821554469,10.7710376103,0.0773586528153,0.0773586528153
 01/18  15:00:00,58.1514256753,11.5101845762,1.4880480419,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/18  16:00:00,58.3434276049,11.5101845762,1.68004997149,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/18  17:00:00,58.0826378831,11.5101845762,1.4192602497,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/18  18:00:00,61.4386087903,11.5101845762,0.642231156889,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/18  19:00:00,52.3961110251,11.5101845762,0.124233830744,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/18  20:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,1.37338751103,1.37338751103
 01/18  21:00:00,47.2548557436,11.5101845762,0.0,0.0,19.1011974705,8.3774736969,17.0182345088,17.0182345088
 01/18  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  07:00:00,25.0534803294,11.5166201136,0.0,0.967176555295,1.91011974705,2.3935639134,141.351519121,141.351519121
 01/19  08:00:00,27.4351262382,11.5166201136,0.0,0.735565976271,7.6404789882,4.7871278268,109.96930432,109.96930432
 01/19  09:00:00,39.4893193116,11.5166201136,0.0,0.494028030578,19.1011974705,8.3774736969,81.9751428642,81.9751428642
 01/19  10:00:00,56.8101283219,11.5155475241,0.0,0.141387740619,34.3821554469,10.7710376103,41.9714938485,41.9714938485
 01/19  11:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,20.3591932455,20.3591932455
 01/19  12:00:00,56.7133830404,11.5101845762,0.0500054070454,0.0,34.3821554469,10.7710376103,3.84604287038,3.84604287038
 01/19  13:00:00,56.8770815888,11.5101845762,0.21370395541,0.0,34.3821554469,10.7710376103,1.51386627488,1.51386627488
 01/19  14:00:00,56.9852850434,11.5101845762,0.321907409986,0.0,34.3821554469,10.7710376103,0.149295205581,0.149295205581
 01/19  15:00:00,57.0598657489,11.5101845762,0.396488115514,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/19  16:00:00,57.093081666,11.5101845762,0.429704032668,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/19  17:00:00,57.1117741799,11.5101845762,0.448396546488,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/19  18:00:00,61.0147194518,11.5101845762,0.218341818416,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/19  19:00:00,52.2844779953,11.5101845762,0.0126008009062,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/19  20:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,0.535348599553,0.535348599553
 01/19  21:00:00,47.2559283331,11.5112571657,0.0,0.0,19.1011974705,8.3774736969,4.67104792771,4.67104792771
 01/19  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  07:00:00,25.1526797377,11.5166201136,0.0,1.06637596365,1.91011974705,2.3935639134,143.497752536,143.497752536
 01/20  08:00:00,27.4804152764,11.5166201136,0.0,0.780855014418,7.6404789882,4.7871278268,111.063853375,111.063853375
 01/20  09:00:00,39.4337303179,11.5166201136,0.0,0.438439036914,19.1011974705,8.3774736969,86.8153074744,86.8153074744
 01/20  10:00:00,56.7451927103,11.5144749345,0.0,0.0775247186125,34.3821554469,10.7710376103,47.6950661681,47.6950661681
 01/20  11:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,21.4205482682,21.4205482682
 01/20  12:00:00,56.712535055,11.5101845762,0.0491574215817,0.0,34.3821554469,10.7710376103,4.12003961989,4.12003961989
 01/20  13:00:00,56.9498609888,11.5101845762,0.286483355416,0.0,34.3821554469,10.7710376103,1.78387891841,1.78387891841
 01/20  14:00:00,56.9075990404,11.5101845762,0.244221406985,0.0,34.3821554469,10.7710376103,0.33020645702,0.33020645702
 01/20  15:00:00,56.8280479196,11.5101845762,0.164670286271,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/20  16:00:00,56.9315608589,11.5101845762,0.268183225557,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/20  17:00:00,56.84353311,11.5101845762,0.180155476667,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/20  18:00:00,60.7982063116,11.5101845762,0.0018286782569,0.0,34.3821554469,10.7710376103,0.17822695826,0.17822695826
 01/20  19:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,1.52274112253,1.52274112253
 01/20  20:00:00,52.2891133577,11.5134023449,0.0,0.014018394559,22.9214369646,9.5742556536,9.54703199189,9.54703199189
 01/20  21:00:00,47.3604558707,11.5166201136,0.0,0.0991645896703,19.1011974705,8.3774736969,17.8651089133,17.8651089133
 01/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  07:00:00,24.3692436817,11.5166201136,0.0,0.88133088602,1.91011974705,1.79517293505,116.38609066,116.38609066
 01/21  08:00:00,22.344002627,11.5166201136,0.0,0.661463815807,3.8202394941,3.5903458701,89.8833515065,89.8833515065
 01/21  09:00:00,29.442899431,11.5166201136,0.0,0.481651051611,11.4607184823,5.9839097835,73.6883093037,73.6883093037
 01/21  10:00:00,44.2182718233,11.5166201136,0.0,0.205959091478,22.9214369646,9.5742556536,43.6861589131,43.6861589131
 01/21  11:00:00,56.7626862157,11.5166201136,0.0,0.092873044915,34.3821554469,10.7710376103,23.7648988235,23.7648988235
 01/21  12:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,11.6820680497,11.6820680497
 01/21  13:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,5.45113831474,5.45113831474
 01/21  14:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,2.77235172844,2.77235172844
