Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/21  15:00:00,56.8155974335,11.5101845762,0.152219800132,0.0,34.3821554469,10.7710376103,1.50059538326,1.50059538326
 01/21  16:00:00,56.864121831,11.5101845762,0.200744197626,0.0,34.3821554469,10.7710376103,1.05086743359,1.05086743359
 01/21  17:00:00,56.7478119841,11.5101845762,0.0844343506898,0.0,34.3821554469,10.7710376103,1.42774875633,1.42774875633
 01/21  18:00:00,60.7963776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,4.1045299833,4.1045299833
 01/21  19:00:00,47.3060909404,11.5134023449,0.0,0.0480174280612,19.1011974705,8.3774736969,30.1774877121,30.1774877121
 01/21  20:00:00,37.481601425,11.5166201136,0.0,0.254353045549,11.4607184823,5.9839097835,49.5816072546,49.5816072546
 01/21  21:00:00,37.5754850553,11.5166201136,0.0,0.348236675919,11.4607184823,5.9839097835,57.5453205121,57.5453205121
 01/21  22:00:00,27.6394366252,11.5166201136,0.0,0.446231147324,3.8202394941,3.5903458701,72.8723141328,72.8723141328
 01/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  07:00:00,11.9758718894,0.00214517915291,0.0,0.00243402815712,1.91011974705,1.79517293505,0.0,0.0
 01/22  08:00:00,6.47290147773,0.00321776872936,0.0,0.00905769356373,1.91011974705,1.79517293505,0.0,0.0
 01/22  09:00:00,20.0442164852,11.5166201136,0.0,1.11701100733,3.8202394941,3.5903458701,175.845199954,175.845199954
 01/22  10:00:00,19.4064228367,11.5166201136,0.0,0.479217358849,3.8202394941,3.5903458701,119.183051736,119.183051736
 01/22  11:00:00,34.0772943702,11.5155475241,0.0,0.1000971295,15.2809579764,7.1806917402,75.675517182,75.675517182
 01/22  12:00:00,33.9718342928,11.5101845762,0.0,0.0,15.2809579764,7.1806917402,50.7483535648,50.7483535648
 01/22  13:00:00,44.0058771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,24.3973020916,24.3973020916
 01/22  14:00:00,44.0058771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,13.2947931872,13.2947931872
 01/22  15:00:00,44.0058771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,7.61439092731,7.61439092731
 01/22  16:00:00,44.0092663855,11.5101845762,0.00338919115959,0.0,22.9214369646,9.5742556536,3.98784126412,3.98784126412
 01/22  17:00:00,44.0146856543,11.5101845762,0.00880845994703,0.0,22.9214369646,9.5742556536,2.87888206353,2.87888206353
 01/22  18:00:00,38.1048342928,11.5101845762,0.0,0.0,15.2809579764,7.1806917402,15.8701610172,15.8701610172
 01/22  19:00:00,32.2037913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,46.3453407323,46.3453407323
 01/22  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  07:00:00,25.4782048903,11.5166201136,0.0,1.39190111619,1.91011974705,2.3935639134,193.098232469,193.098232469
 01/23  08:00:00,27.8557733975,11.5166201136,0.0,1.15621313552,7.6404789882,4.7871278268,161.797950526,161.797950526
 01/23  09:00:00,39.6799573852,11.5166201136,0.0,0.684666104195,19.1011974705,8.3774736969,124.774249634,124.774249634
 01/23  10:00:00,56.9112347284,11.5166201136,0.0,0.24142155756,34.3821554469,10.7710376103,76.4209980301,76.4209980301
 01/23  11:00:00,56.6731416315,11.5123297553,0.0,0.00761881899185,34.3821554469,10.7710376103,46.0388572067,46.0388572067
 01/23  12:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,21.832347462,21.832347462
 01/23  13:00:00,56.7122149923,11.5101845762,0.0488373589628,0.0,34.3821554469,10.7710376103,7.02963429496,7.02963429496
 01/23  14:00:00,56.9582333243,11.5101845762,0.29485569093,0.0,34.3821554469,10.7710376103,3.35813741307,3.35813741307
 01/23  15:00:00,57.1611420853,11.5101845762,0.497764451943,0.0,34.3821554469,10.7710376103,1.56170786286,1.56170786286
 01/23  16:00:00,57.4728286899,11.5101845762,0.809451056494,0.0,34.3821554469,10.7710376103,0.169230224547,0.169230224547
 01/23  17:00:00,57.3846262632,11.5101845762,0.721248629845,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/23  18:00:00,60.9527185956,11.5101845762,0.15634096221,0.0,34.3821554469,10.7710376103,0.682974629216,0.682974629216
 01/23  19:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,8.03487539441,8.03487539441
 01/23  20:00:00,52.3013769771,11.5134023449,0.0,0.0262820140043,22.9214369646,9.5742556536,30.0289494963,30.0289494963
 01/23  21:00:00,47.4567804298,11.5166201136,0.0,0.195489148783,19.1011974705,8.3774736969,46.4985190366,46.4985190366
 01/23  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  07:00:00,25.3900069628,11.5166201136,0.0,1.30370318868,1.91011974705,2.3935639134,177.752097132,177.752097132
 01/24  08:00:00,27.6980458134,11.5166201136,0.0,0.9984855514,7.6404789882,4.7871278268,146.487961242,146.487961242
 01/24  09:00:00,39.5983684699,11.5166201136,0.0,0.603077188907,19.1011974705,8.3774736969,115.400188886,115.400188886
 01/24  10:00:00,56.8252972904,11.5155475241,0.0,0.156556709097,34.3821554469,10.7710376103,64.9349677579,64.9349677579
 01/24  11:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,36.6008255713,36.6008255713
 01/24  12:00:00,56.6695973324,11.5101845762,0.0062196989866,0.0,34.3821554469,10.7710376103,11.4329718031,11.4329718031
 01/24  13:00:00,56.9899219113,11.5101845762,0.326544277968,0.0,34.3821554469,10.7710376103,3.59880537927,3.59880537927
 01/24  14:00:00,57.4434474641,11.5101845762,0.780069830723,0.0,34.3821554469,10.7710376103,1.21167743091,1.21167743091
 01/24  15:00:00,57.794655799,11.5101845762,1.13127816564,0.0,34.3821554469,10.7710376103,0.0239771427168,0.0239771427168
 01/24  16:00:00,58.0268504928,11.5101845762,1.36347285945,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/24  17:00:00,57.8586368526,11.5101845762,1.19525921921,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/24  18:00:00,59.9297096419,11.5101845762,0.510998675165,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/24  19:00:00,52.3045338267,11.5101845762,0.032656632283,0.0,22.9214369646,9.5742556536,1.15671291288,1.15671291288
 01/24  20:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,4.78973569114,4.78973569114
 01/24  21:00:00,47.2548557436,11.5101845762,0.0,0.0,19.1011974705,8.3774736969,15.9042647834,15.9042647834
 01/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  07:00:00,25.2009706914,11.5166201136,0.0,1.11466691733,1.91011974705,2.3935639134,156.633212352,156.633212352
 01/25  08:00:00,26.2019558686,11.5166201136,0.0,0.880062273284,7.6404789882,4.7871278268,132.327755547,132.327755547
 01/25  09:00:00,39.5289702359,11.5166201136,0.0,0.533678954878,19.1011974705,8.3774736969,104.487996456,104.487996456
 01/25  10:00:00,56.7930020467,11.5155475241,0.0,0.124261465461,34.3821554469,10.7710376103,58.3373844864,58.3373844864
 01/25  11:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,26.6133810236,26.6133810236
 01/25  12:00:00,56.701666302,11.5101845762,0.0382886686427,0.0,34.3821554469,10.7710376103,5.89848710078,5.89848710078
 01/25  13:00:00,57.0005663857,11.5101845762,0.337188752288,0.0,34.3821554469,10.7710376103,3.05066852408,3.05066852408
 01/25  14:00:00,57.3365682624,11.5101845762,0.673190629022,0.0,34.3821554469,10.7710376103,1.10009411167,1.10009411167
 01/25  15:00:00,57.660888766,11.5101845762,0.997511132673,0.0,34.3821554469,10.7710376103,0.0239908021304,0.0239908021304
 01/25  16:00:00,57.8785841606,11.5101845762,1.21520652727,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/25  17:00:00,57.7086299966,11.5101845762,1.04525236323,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/25  18:00:00,59.7708657544,11.5101845762,0.352154787651,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/25  19:00:00,52.2764486332,11.5101845762,0.0045714387912,0.0,22.9214369646,9.5742556536,1.88031701825,1.88031701825
 01/25  20:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,13.2016083795,13.2016083795
 01/25  21:00:00,47.2730230983,11.5134023449,0.0,0.0149495860483,19.1011974705,8.3774736969,24.9012821714,24.9012821714
 01/25  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  07:00:00,25.2608424479,11.5166201136,0.0,1.17453867382,1.91011974705,2.3935639134,163.987693025,163.987693025
 01/26  08:00:00,26.2197058482,11.5166201136,0.0,0.897812252897,7.6404789882,4.7871278268,134.748174657,134.748174657
 01/26  09:00:00,39.509374147,11.5166201136,0.0,0.514082865989,19.1011974705,8.3774736969,101.760343363,101.760343363
 01/26  10:00:00,56.7633139082,11.5144749345,0.0,0.0956459164889,34.3821554469,10.7710376103,53.2771627311,53.2771627311
 01/26  11:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,24.5362263116,24.5362263116
 01/26  12:00:00,56.7156784773,11.5101845762,0.0523008438971,0.0,34.3821554469,10.7710376103,5.75865780958,5.75865780958
 01/26  13:00:00,57.073596204,11.5101845762,0.410218570583,0.0,34.3821554469,10.7710376103,2.669812123,2.669812123
 01/26  14:00:00,57.6645318655,11.5101845762,1.00115423212,0.0,34.3821554469,10.7710376103,0.359436340089,0.359436340089
 01/26  15:00:00,58.1312476881,11.5101845762,1.46787005477,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/26  16:00:00,58.2727389085,11.5101845762,1.60936127517,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/26  17:00:00,58.0985629175,11.5101845762,1.43518528413,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/26  18:00:00,60.0969137327,11.5101845762,0.678202765947,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/26  19:00:00,52.3107013655,11.5101845762,0.0388241711593,0.0,22.9214369646,9.5742556536,1.983412894,1.983412894
 01/26  20:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,20.5123877068,20.5123877068
 01/26  21:00:00,47.3138329215,11.5144749345,0.0,0.0546868195968,19.1011974705,8.3774736969,35.816998723,35.816998723
 01/26  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  07:00:00,25.3207343012,11.5166201136,0.0,1.23443052713,1.91011974705,2.3935639134,171.629086373,171.629086373
 01/27  08:00:00,26.2477624748,11.5166201136,0.0,0.92586887952,7.6404789882,4.7871278268,140.468818374,140.468818374
 01/27  09:00:00,39.5398051115,11.5166201136,0.0,0.544513830471,19.1011974705,8.3774736969,109.208334213,109.208334213
 01/27  10:00:00,56.7891314978,11.5155475241,0.0,0.120390916549,34.3821554469,10.7710376103,62.4730956264,62.4730956264
 01/27  11:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,31.3930905515,31.3930905515
 01/27  12:00:00,56.7052880953,11.5101845762,0.0419104619421,0.0,34.3821554469,10.7710376103,7.21798830798,7.21798830798
 01/27  13:00:00,57.0817346519,11.5101845762,0.418357018482,0.0,34.3821554469,10.7710376103,2.74904142342,2.74904142342
 01/27  14:00:00,57.6956057931,11.5101845762,1.03222815972,0.0,34.3821554469,10.7710376103,0.377407272356,0.377407272356
 01/27  15:00:00,58.066743059,11.5101845762,1.40336542566,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/27  16:00:00,58.2243105678,11.5101845762,1.5609329344,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/27  17:00:00,58.0181502085,11.5101845762,1.35477257512,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/27  18:00:00,60.0584482442,11.5101845762,0.639737277542,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/27  19:00:00,52.3632795306,11.5101845762,0.0914023362314,0.0,22.9214369646,9.5742556536,0.11907770538,0.11907770538
 01/27  20:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,2.01630354035,2.01630354035
 01/27  21:00:00,47.2548557436,11.5101845762,0.0,0.0,19.1011974705,8.3774736969,4.86962665066,4.86962665066
 01/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  07:00:00,24.3192081804,11.5166201136,0.0,0.831295384658,1.91011974705,1.79517293505,124.953208389,124.953208389
 01/28  08:00:00,21.0051565317,11.5166201136,0.0,0.700284387159,3.8202394941,3.5903458701,112.846937233,112.846937233
 01/28  09:00:00,29.3844295308,11.5166201136,0.0,0.423181151355,11.4607184823,5.9839097835,94.3926061294,94.3926061294
 01/28  10:00:00,44.0535297459,11.5134023449,0.0,0.0444347827836,22.9214369646,9.5742556536,45.306833733,45.306833733
 01/28  11:00:00,56.6665472575,11.5101845762,0.00316962412121,0.0,34.3821554469,10.7710376103,9.90447510917,9.90447510917
 01/28  12:00:00,56.9951029086,11.5101845762,0.331725275197,0.0,34.3821554469,10.7710376103,2.60646392095,2.60646392095
 01/28  13:00:00,57.5064355685,11.5101845762,0.843057935081,0.0,34.3821554469,10.7710376103,0.63120711515,0.63120711515
 01/28  14:00:00,57.9909720286,11.5101845762,1.32759439526,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/28  15:00:00,58.2614796013,11.5101845762,1.59810196788,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/28  16:00:00,58.3534290001,11.5101845762,1.69005136669,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/28  17:00:00,58.2815195254,11.5101845762,1.61814189202,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/28  18:00:00,60.2486363745,11.5101845762,0.829925407774,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/28  19:00:00,47.2992305471,11.5101845762,0.0443748035283,0.0,19.1011974705,8.3774736969,0.0378699238706,0.0378699238706
 01/28  20:00:00,37.220812842,11.5101845762,0.0,0.0,11.4607184823,5.9839097835,8.58010211669,8.58010211669
 01/28  21:00:00,37.220812842,11.5101845762,0.0,0.0,11.4607184823,5.9839097835,22.6557583803,22.6557583803
 01/28  22:00:00,27.2723513025,11.5160838188,0.0,0.0796821194303,3.8202394941,3.5903458701,39.3081376672,39.3081376672
 01/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  08:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  09:00:00,19.6606213866,11.5166201136,0.0,0.733415908724,3.8202394941,3.5903458701,141.620880164,141.620880164
 01/29  10:00:00,19.1384506733,11.5166201136,0.0,0.211245195454,3.8202394941,3.5903458701,86.9533638536,86.9533638536
 01/29  11:00:00,33.9718342928,11.5101845762,0.0,0.0,15.2809579764,7.1806917402,40.7610791192,40.7610791192
 01/29  12:00:00,33.9718342928,11.5101845762,0.0,0.0,15.2809579764,7.1806917402,19.2108515806,19.2108515806
 01/29  13:00:00,44.1601882137,11.5101845762,0.1543110193,0.0,22.9214369646,9.5742556536,3.78005045694,3.78005045694
 01/29  14:00:00,44.5039915912,11.5101845762,0.49811439683,0.0,22.9214369646,9.5742556536,1.74610609946,1.74610609946
 01/29  15:00:00,44.8173578121,11.5101845762,0.811480617715,0.0,22.9214369646,9.5742556536,0.268294538468,0.268294538468
 01/29  16:00:00,44.8426262659,11.5101845762,0.836749071558,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/29  17:00:00,44.7213021996,11.5101845762,0.715425005199,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/29  18:00:00,36.7903363423,11.5101845762,0.0631687162318,0.0,15.2809579764,7.1806917402,1.07792799853,1.07792799853
 01/29  19:00:00,32.2037913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,15.0928996227,15.0928996227
 01/29  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  07:00:00,25.2415502379,11.5166201136,0.0,1.15524646386,1.91011974705,2.3935639134,163.388090454,163.388090454
 01/30  08:00:00,26.1976170793,11.5166201136,0.0,0.875723484039,7.6404789882,4.7871278268,134.455746572,134.455746572
 01/30  09:00:00,39.5243783572,11.5166201136,0.0,0.529087076127,19.1011974705,8.3774736969,105.926484206,105.926484206
 01/30  10:00:00,56.7570807113,11.5144749345,0.0,0.0894127196576,34.3821554469,10.7710376103,51.6135635111,51.6135635111
 01/30  11:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,28.4253083667,28.4253083667
 01/30  12:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,16.5363873928,16.5363873928
 01/30  13:00:00,56.7183686286,11.5101845762,0.0549909952242,0.0,34.3821554469,10.7710376103,6.72211602623,6.72211602623
 01/30  14:00:00,56.9435821341,11.5101845762,0.280204500703,0.0,34.3821554469,10.7710376103,2.52369173348,2.52369173348
 01/30  15:00:00,56.974229622,11.5101845762,0.31085198865,0.0,34.3821554469,10.7710376103,1.79273473907,1.79273473907
 01/30  16:00:00,56.9994618577,11.5101845762,0.3360842243,0.0,34.3821554469,10.7710376103,1.17606070164,1.17606070164
 01/30  17:00:00,56.9341829468,11.5101845762,0.27080531345,0.0,34.3821554469,10.7710376103,0.830065930378,0.830065930378
 01/30  18:00:00,59.4467277568,11.5101845762,0.0280167901113,0.0,34.3821554469,10.7710376103,2.1561221878,2.1561221878
 01/30  19:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,14.1909062405,14.1909062405
 01/30  20:00:00,52.300300564,11.5134023449,0.0,0.025205600896,22.9214369646,9.5742556536,29.6881421322,29.6881421322
 01/30  21:00:00,47.3986875373,11.5166201136,0.0,0.137396256292,19.1011974705,8.3774736969,37.0457976529,37.0457976529
 01/30  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  07:00:00,25.3905589674,11.5166201136,0.0,1.30425519336,1.91011974705,2.3935639134,178.427956073,178.427956073
 01/31  08:00:00,26.3220104598,11.5166201136,0.0,1.00011686449,7.6404789882,4.7871278268,148.491521897,148.491521897
 01/31  09:00:00,39.5964544882,11.5166201136,0.0,0.601163207153,19.1011974705,8.3774736969,114.903436946,114.903436946
 01/31  10:00:00,56.8636538762,11.5166201136,0.0,0.193840705332,34.3821554469,10.7710376103,69.9310633286,69.9310633286
 01/31  11:00:00,56.6647372743,11.5112571657,0.0,0.000287051357752,34.3821554469,10.7710376103,43.2882558135,43.2882558135
 01/31  12:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,23.98008962,23.98008962
 01/31  13:00:00,56.7038701379,11.5101845762,0.0404925045733,0.0,34.3821554469,10.7710376103,8.31383647089,8.31383647089
 01/31  14:00:00,56.9048271356,11.5101845762,0.241449502238,0.0,34.3821554469,10.7710376103,3.20339677053,3.20339677053
 01/31  15:00:00,56.969263168,11.5101845762,0.305885534626,0.0,34.3821554469,10.7710376103,2.2222810217,2.2222810217
 01/31  16:00:00,57.1529787798,11.5101845762,0.48960114642,0.0,34.3821554469,10.7710376103,0.799862090639,0.799862090639
 01/31  17:00:00,57.109104657,11.5101845762,0.445727023615,0.0,34.3821554469,10.7710376103,0.0825197528037,0.0825197528037
 01/31  18:00:00,59.5321046508,11.5101845762,0.113393684052,0.0,34.3821554469,10.7710376103,0.94434470868,0.94434470868
 01/31  19:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,5.7745369088,5.7745369088
 01/31  20:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,19.2711341891,19.2711341891
 01/31  21:00:00,47.3152360177,11.5155475241,0.0,0.0550173262905,19.1011974705,8.3774736969,30.9531265917,30.9531265917
 01/31  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  07:00:00,25.3835565778,11.5166201136,0.0,1.29725280373,1.91011974705,2.3935639134,175.364049486,175.364049486
 02/01  08:00:00,26.2694403221,11.5166201136,0.0,0.947546726777,7.6404789882,4.7871278268,137.022004336,137.022004336
 02/01  09:00:00,39.5716121647,11.5166201136,0.0,0.576320883678,19.1011974705,8.3774736969,107.66252357,107.66252357
 02/01  10:00:00,56.8565094358,11.5166201136,0.0,0.18669626501,34.3821554469,10.7710376103,63.9073042575,63.9073042575
 02/01  11:00:00,56.6654098619,11.5112571657,0.0,0.000959638997852,34.3821554469,10.7710376103,42.1133103191,42.1133103191
 02/01  12:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,25.1353323394,25.1353323394
 02/01  13:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,15.5023150629,15.5023150629
 02/01  14:00:00,56.6704565132,11.5101845762,0.00707887984192,0.0,34.3821554469,10.7710376103,9.21487875213,9.21487875213
 02/01  15:00:00,56.7540901229,11.5101845762,0.0907124895385,0.0,34.3821554469,10.7710376103,4.21719585387,4.21719585387
 02/01  16:00:00,56.8071394343,11.5101845762,0.143761800883,0.0,34.3821554469,10.7710376103,2.90672434924,2.90672434924
 02/01  17:00:00,56.7065088372,11.5101845762,0.0431312038291,0.0,34.3821554469,10.7710376103,3.0068311697,3.0068311697
 02/01  18:00:00,59.4187109667,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,8.85409612214,8.85409612214
 02/01  19:00:00,52.2856888528,11.5123297553,0.0,0.0116664793032,22.9214369646,9.5742556536,24.3261358333,24.3261358333
 02/01  20:00:00,52.4224753571,11.5166201136,0.0,0.144162625266,22.9214369646,9.5742556536,36.6761911154,36.6761911154
 02/01  21:00:00,47.4753967985,11.5166201136,0.0,0.214105517477,19.1011974705,8.3774736969,39.8277701176,39.8277701176
 02/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  07:00:00,25.4253551111,11.5166201136,0.0,1.339051337,1.91011974705,2.3935639134,178.944500965,178.944500965
 02/02  08:00:00,26.3944220334,11.5166201136,0.0,1.07252843815,7.6404789882,4.7871278268,153.361412069,153.361412069
 02/02  09:00:00,39.640163813,11.5166201136,0.0,0.64487253198,19.1011974705,8.3774736969,116.20856186,116.20856186
 02/02  10:00:00,56.9138489979,11.5166201136,0.0,0.244035827077,34.3821554469,10.7710376103,72.2073566873,72.2073566873
 02/02  11:00:00,56.6911564685,11.5134023449,0.0,0.0245610663935,34.3821554469,10.7710376103,52.0502370834,52.0502370834
 02/02  12:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,29.2880223549,29.2880223549
 02/02  13:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,18.2179324923,18.2179324923
 02/02  14:00:00,56.679128143,11.5101845762,0.0157505096618,0.0,34.3821554469,10.7710376103,8.47677436785,8.47677436785
 02/02  15:00:00,56.7903633675,11.5101845762,0.126985734151,0.0,34.3821554469,10.7710376103,3.71068254935,3.71068254935
 02/02  16:00:00,56.8764281292,11.5101845762,0.213050495819,0.0,34.3821554469,10.7710376103,2.49051431606,2.49051431606
 02/02  17:00:00,56.8305380263,11.5101845762,0.167160392907,0.0,34.3821554469,10.7710376103,2.01548161301,2.01548161301
 02/02  18:00:00,59.4233642207,11.5101845762,0.00465325397689,0.0,34.3821554469,10.7710376103,3.88854985166,3.88854985166
 02/02  19:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,19.8980052784,19.8980052784
 02/02  20:00:00,52.3938600543,11.5166201136,0.0,0.115547322423,22.9214369646,9.5742556536,35.0978394063,35.0978394063
 02/02  21:00:00,47.5531423536,11.5166201136,0.0,0.291851072597,19.1011974705,8.3774736969,53.7213498708,53.7213498708
 02/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  06:00:00,12.6013132889,0.0296680478933,0.0,0.00196158056355,1.91011974705,2.3935639134,0.777506813977,0.777506813977
 02/03  07:00:00,25.4782048903,11.5166201136,0.0,1.39190111619,1.91011974705,2.3935639134,196.529784762,196.529784762
 02/03  08:00:00,26.5338600498,11.5166201136,0.0,1.21196645448,7.6404789882,4.7871278268,168.217633726,168.217633726
 02/03  09:00:00,39.7350132523,11.5166201136,0.0,0.739721971261,19.1011974705,8.3774736969,130.646227386,130.646227386
 02/03  10:00:00,56.9501640727,11.5166201136,0.0,0.280350901911,34.3821554469,10.7710376103,79.4959684147,79.4959684147
 02/03  11:00:00,56.6846364813,11.5123297553,0.0,0.0191136688179,34.3821554469,10.7710376103,48.0313635464,48.0313635464
 02/03  12:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,20.4101934231,20.4101934231
 02/03  13:00:00,56.735280607,11.5101845762,0.0719029736242,0.0,34.3821554469,10.7710376103,5.88585084938,5.88585084938
 02/03  14:00:00,57.0407728416,11.5101845762,0.37739520819,0.0,34.3821554469,10.7710376103,3.0184865215,3.0184865215
 02/03  15:00:00,57.2852955787,11.5101845762,0.621917945378,0.0,34.3821554469,10.7710376103,1.17541002334,1.17541002334
 02/03  16:00:00,57.525599467,11.5101845762,0.862221833583,0.0,34.3821554469,10.7710376103,0.0399881762955,0.0399881762955
 02/03  17:00:00,57.5391709281,11.5101845762,0.875793294747,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/03  18:00:00,59.8878254924,11.5101845762,0.469114525732,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/03  19:00:00,52.3215487651,11.5101845762,0.0496715707394,0.0,22.9214369646,9.5742556536,1.0103671832,1.0103671832
 02/03  20:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,8.39654781564,8.39654781564
 02/03  21:00:00,47.3040653186,11.5144749345,0.0,0.0449192167395,19.1011974705,8.3774736969,26.8044294734,26.8044294734
 02/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  07:00:00,24.7205984285,11.5166201136,0.0,1.23268563275,1.91011974705,1.79517293505,168.451485086,168.451485086
 02/04  08:00:00,21.2238541901,11.5166201136,0.0,0.918982045612,3.8202394941,3.5903458701,137.081378569,137.081378569
 02/04  09:00:00,29.4875804755,11.5166201136,0.0,0.526332096032,11.4607184823,5.9839097835,104.318146514,104.318146514
 02/04  10:00:00,44.1199416571,11.5155475241,0.0,0.10870151482,22.9214369646,9.5742556536,55.3384122288,55.3384122288
 02/04  11:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,20.1493499719,20.1493499719
 02/04  12:00:00,56.7695359483,11.5101845762,0.106158314889,0.0,34.3821554469,10.7710376103,4.85124569463,4.85124569463
 02/04  13:00:00,57.2374248365,11.5101845762,0.57404720315,0.0,34.3821554469,10.7710376103,2.08888664183,2.08888664183
 02/04  14:00:00,57.9001145282,11.5101845762,1.23673689478,0.0,34.3821554469,10.7710376103,0.104782557485,0.104782557485
 02/04  15:00:00,58.360544027,11.5101845762,1.69716639368,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/04  16:00:00,58.8536835042,11.5101845762,2.19030587083,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/04  17:00:00,59.7765484555,11.5101845762,3.11317082209,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/04  18:00:00,59.3118033176,11.5101845762,1.27075901754,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/04  19:00:00,47.3692450756,11.5101845762,0.114389332051,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/04  20:00:00,37.220812842,11.5101845762,0.0,0.0,11.4607184823,5.9839097835,5.15082082396,5.15082082396
 02/04  21:00:00,37.220812842,11.5101845762,0.0,0.0,11.4607184823,5.9839097835,15.1387445073,15.1387445073
 02/04  22:00:00,27.2722269569,11.5155475241,0.0,0.0800940686874,3.8202394941,3.5903458701,38.3066735963,38.3066735963
 02/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  08:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  09:00:00,19.7298018041,11.5166201136,0.0,0.802596326263,3.8202394941,3.5903458701,144.190281397,144.190281397
 02/05  10:00:00,19.1630748481,11.5166201136,0.0,0.235869370272,3.8202394941,3.5903458701,85.6421028184,85.6421028184
 02/05  11:00:00,33.9753517028,11.5112571657,0.0,0.00244482048781,15.2809579764,7.1806917402,45.6655242089,45.6655242089
 02/05  12:00:00,33.9718342928,11.5101845762,0.0,0.0,15.2809579764,7.1806917402,21.7713775071,21.7713775071
 02/05  13:00:00,44.181532733,11.5101845762,0.175655538662,0.0,22.9214369646,9.5742556536,3.6965621882,3.6965621882
 02/05  14:00:00,44.7108264221,11.5101845762,0.704949227705,0.0,22.9214369646,9.5742556536,1.02093950128,1.02093950128
 02/05  15:00:00,45.2237533414,11.5101845762,1.21787614701,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/05  16:00:00,45.4260600853,11.5101845762,1.42018289094,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/05  17:00:00,45.3872023763,11.5101845762,1.38132518189,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/05  18:00:00,35.8040337263,11.5101845762,0.454532766849,0.0,15.2809579764,7.1806917402,0.0,0.0
 02/05  19:00:00,32.2037913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,0.676102283558,0.676102283558
 02/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  07:00:00,25.0083575956,11.5166201136,0.0,0.922053821551,1.91011974705,2.3935639134,137.789767965,137.789767965
 02/06  08:00:00,25.9515587796,11.5166201136,0.0,0.629665184322,7.6404789882,4.7871278268,99.7013922705,99.7013922705
 02/06  09:00:00,39.2766074843,11.5166201136,0.0,0.281316203223,19.1011974705,8.3774736969,64.2447336403,64.2447336403
 02/06  10:00:00,56.671170053,11.5112571657,0.0,0.00671983000523,34.3821554469,10.7710376103,20.8079537132,20.8079537132
 02/06  11:00:00,56.6744857508,11.5101845762,0.0111081174246,0.0,34.3821554469,10.7710376103,4.37038617006,4.37038617006
 02/06  12:00:00,57.1033237079,11.5101845762,0.439946074542,0.0,34.3821554469,10.7710376103,1.6137288096,1.6137288096
 02/06  13:00:00,57.8384586222,11.5101845762,1.17508098886,0.0,34.3821554469,10.7710376103,0.0110738128532,0.0110738128532
 02/06  14:00:00,58.2190001245,11.5101845762,1.55562249112,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/06  15:00:00,58.2847566093,11.5101845762,1.6213789759,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/06  16:00:00,59.3098215777,11.5101845762,2.64644394431,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/06  17:00:00,58.1568217963,11.5101845762,1.49344416296,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/06  18:00:00,58.7825016798,11.5101845762,0.741457379763,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/06  19:00:00,52.5315694914,11.5101845762,0.259692297059,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/06  20:00:00,52.3180065162,11.5101845762,0.046129321846,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/06  21:00:00,47.2548557436,11.5101845762,0.0,0.0,19.1011974705,8.3774736969,0.312076845294,0.312076845294
 02/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  07:00:00,24.6629385402,11.5166201136,0.0,0.576634766132,1.91011974705,2.3935639134,88.5866648686,88.5866648686
 02/07  08:00:00,25.7103353967,11.5166201136,0.0,0.388441801355,7.6404789882,4.7871278268,59.8827451997,59.8827451997
 02/07  09:00:00,39.1894376822,11.5166201136,0.0,0.194146401211,19.1011974705,8.3774736969,33.7216336844,33.7216336844
 02/07  10:00:00,56.664776873,11.5112571657,0.0,0.000326650060729,34.3821554469,10.7710376103,5.8796104998,5.8796104998
 02/07  11:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,2.54182932364,2.54182932364
 02/07  12:00:00,56.6651465335,11.5101845762,0.00176890016365,0.0,34.3821554469,10.7710376103,1.26611697071,1.26611697071
 02/07  13:00:00,56.9652697397,11.5101845762,0.301892106349,0.0,34.3821554469,10.7710376103,0.16309652146,0.16309652146
 02/07  14:00:00,57.3906946899,11.5101845762,0.727317056578,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/07  15:00:00,57.6290376925,11.5101845762,0.965660059147,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/07  16:00:00,57.5975276942,11.5101845762,0.934150060841,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/07  17:00:00,57.3171872614,11.5101845762,0.653809628061,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/07  18:00:00,58.2871918003,11.5101845762,0.246147500258,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/07  19:00:00,52.2799147361,11.5101845762,0.00803754169425,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/07  20:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,3.51931388953,3.51931388953
 02/07  21:00:00,47.2802879842,11.5134023449,0.0,0.0222144719279,19.1011974705,8.3774736969,18.270069522,18.270069522
 02/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  07:00:00,25.0190038099,11.5166201136,0.0,0.932700035775,1.91011974705,2.3935639134,126.618813031,126.618813031
 02/08  08:00:00,26.0429534645,11.5166201136,0.0,0.721059869182,7.6404789882,4.7871278268,103.590656169,103.590656169
 02/08  09:00:00,39.4547286434,11.5166201136,0.0,0.459437362391,19.1011974705,8.3774736969,85.6190268541,85.6190268541
 02/08  10:00:00,56.8598025671,11.5166201136,0.0,0.189989396254,34.3821554469,10.7710376103,59.503150596,59.503150596
 02/08  11:00:00,56.705031916,11.5166201136,0.0,0.0352187451838,34.3821554469,10.7710376103,49.7230188399,49.7230188399
 02/08  12:00:00,56.6677549634,11.5112571657,0.0,0.00330474048993,34.3821554469,10.7710376103,37.3704958581,37.3704958581
 02/08  13:00:00,56.8073049685,11.5166201136,0.0,0.137491797658,34.3821554469,10.7710376103,32.0632438617,32.0632438617
 02/08  14:00:00,56.8814999945,11.5166201136,0.0,0.211686823654,34.3821554469,10.7710376103,41.9039365917,41.9039365917
 02/08  15:00:00,56.9870237387,11.5166201136,0.0,0.317210567877,34.3821554469,10.7710376103,49.4469252133,49.4469252133
 02/08  16:00:00,57.0029670027,11.5166201136,0.0,0.333153831873,34.3821554469,10.7710376103,45.5183859552,45.5183859552
 02/08  17:00:00,57.0595168739,11.5166201136,0.0,0.38970370305,34.3821554469,10.7710376103,49.4834414024,49.4834414024
 02/08  18:00:00,58.494332607,11.5166201136,0.0,0.446852769522,34.3821554469,10.7710376103,55.928413429,55.928413429
 02/08  19:00:00,52.7786264395,11.5166201136,0.0,0.50031370771,22.9214369646,9.5742556536,64.0600130054,64.0600130054
 02/08  20:00:00,52.8691693268,11.5166201136,0.0,0.590856594985,22.9214369646,9.5742556536,77.0523383934,77.0523383934
 02/08  21:00:00,47.9033495025,11.5166201136,0.0,0.642058221487,19.1011974705,8.3774736969,83.6246984293,83.6246984293
 02/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  03:00:00,12.5881692442,0.00429035830581,0.0,0.0141952254307,1.91011974705,2.3935639134,0.0,0.0
 02/09  04:00:00,12.7121796968,0.0605215777666,0.0,0.0819744586062,1.91011974705,2.3935639134,1.14451720058,1.14451720058
 02/09  05:00:00,12.8580965227,0.153846553041,0.0,0.134566309252,1.91011974705,2.3935639134,3.02935907322,3.02935907322
 02/09  06:00:00,13.0493972443,0.301444224917,0.0,0.17826935896,1.91011974705,2.3935639134,6.36384084845,6.36384084845
 02/09  07:00:00,25.4782048903,11.5166201136,0.0,1.39190111619,1.91011974705,2.3935639134,199.442393266,199.442393266
 02/09  08:00:00,26.6923408094,11.5166201136,0.0,1.37044721411,7.6404789882,4.7871278268,182.854420115,182.854420115
 02/09  09:00:00,39.9509153378,11.5166201136,0.0,0.955624056781,19.1011974705,8.3774736969,145.770432579,145.770432579
 02/09  10:00:00,57.2198702273,11.5166201136,0.0,0.550057056492,34.3821554469,10.7710376103,106.590346035,106.590346035
 02/09  11:00:00,56.9792569643,11.5166201136,0.0,0.309443793425,34.3821554469,10.7710376103,85.6750340776,85.6750340776
 02/09  12:00:00,56.7613557875,11.5166201136,0.0,0.0915426167116,34.3821554469,10.7710376103,60.616495859,60.616495859
 02/09  13:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,43.5421781853,43.5421781853
 02/09  14:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,29.7051265134,29.7051265134
 02/09  15:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,17.7862107672,17.7862107672
 02/09  16:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,7.89296803889,7.89296803889
 02/09  17:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,6.02408055052,6.02408055052
 02/09  18:00:00,58.0410443,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,12.6521937647,12.6521937647
 02/09  19:00:00,52.3771546392,11.5155475241,0.0,0.0999144969152,22.9214369646,9.5742556536,27.2682471556,27.2682471556
 02/09  20:00:00,52.5662439746,11.5166201136,0.0,0.287931242795,22.9214369646,9.5742556536,44.8591537775,44.8591537775
 02/09  21:00:00,47.6199210514,11.5166201136,0.0,0.35862977035,19.1011974705,8.3774736969,53.1244133144,53.1244133144
 02/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  05:00:00,12.5723804601,0.00107258957645,0.0,0.00162421006489,1.91011974705,2.3935639134,0.0,0.0
 02/10  06:00:00,12.7648330684,0.140350903775,0.0,0.0547985041812,1.91011974705,2.3935639134,3.29361884067,3.29361884067
 02/10  07:00:00,25.4782048903,11.5166201136,0.0,1.39190111619,1.91011974705,2.3935639134,197.990445702,197.990445702
