Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/10  08:00:00,25.1888621798,11.5166201136,0.0,1.24463525116,7.6404789882,4.7871278268,167.949560406,167.949560406
 02/10  09:00:00,39.7774149589,11.5166201136,0.0,0.78212367783,19.1011974705,8.3774736969,132.479034191,132.479034191
 02/10  10:00:00,57.03297332,11.5166201136,0.0,0.363160149147,34.3821554469,10.7710376103,86.0536751897,86.0536751897
 02/10  11:00:00,56.7795081161,11.5166201136,0.0,0.109694945247,34.3821554469,10.7710376103,56.8332521536,56.8332521536
 02/10  12:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,28.8438961324,28.8438961324
 02/10  13:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,10.876412485,10.876412485
 02/10  14:00:00,56.6973640507,11.5101845762,0.033986417341,0.0,34.3821554469,10.7710376103,4.59912185196,4.59912185196
 02/10  15:00:00,56.9041281053,11.5101845762,0.240750471928,0.0,34.3821554469,10.7710376103,2.8375766182,2.8375766182
 02/10  16:00:00,56.9917242479,11.5101845762,0.328346614518,0.0,34.3821554469,10.7710376103,1.50275955998,1.50275955998
 02/10  17:00:00,56.9601197337,11.5101845762,0.296742100326,0.0,34.3821554469,10.7710376103,0.760072014727,0.760072014727
 02/10  18:00:00,58.092021344,11.5101845762,0.0509770439599,0.0,34.3821554469,10.7710376103,1.27456637953,1.27456637953
 02/10  19:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,5.0085690883,5.0085690883
 02/10  20:00:00,52.2826655671,11.5134023449,0.0,0.00757060403939,22.9214369646,9.5742556536,15.5529654618,15.5529654618
 02/10  21:00:00,47.413165677,11.5166201136,0.0,0.151874395998,19.1011974705,8.3774736969,31.6034903788,31.6034903788
 02/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  07:00:00,24.560339219,11.5166201136,0.0,1.07242642326,1.91011974705,1.79517293505,145.449964558,145.449964558
 02/11  08:00:00,19.7138355263,11.5166201136,0.0,0.786630048466,3.8202394941,3.5903458701,116.096560146,116.096560146
 02/11  09:00:00,29.3924665514,11.5166201136,0.0,0.431218171986,11.4607184823,5.9839097835,85.8965119728,85.8965119728
 02/11  10:00:00,44.0763297169,11.5144749345,0.0,0.0661621642112,22.9214369646,9.5742556536,41.986513693,41.986513693
 02/11  11:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,15.185462876,15.185462876
 02/11  12:00:00,56.7162441224,11.5101845762,0.0528664890714,0.0,34.3821554469,10.7710376103,4.44565383802,4.44565383802
 02/11  13:00:00,56.9994834417,11.5101845762,0.336105808301,0.0,34.3821554469,10.7710376103,2.50881625531,2.50881625531
 02/11  14:00:00,57.2879871993,11.5101845762,0.62460956592,0.0,34.3821554469,10.7710376103,0.735918590982,0.735918590982
 02/11  15:00:00,57.5171585252,11.5101845762,0.853780891839,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/11  16:00:00,57.5637960272,11.5101845762,0.900418393869,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/11  17:00:00,57.4467476333,11.5101845762,0.783369999921,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/11  18:00:00,58.2877390294,11.5101845762,0.246694729321,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/11  19:00:00,47.2548557436,11.5101845762,0.0,0.0,19.1011974705,8.3774736969,5.46135708854,5.46135708854
 02/11  20:00:00,37.2261957189,11.5112571657,0.0,0.00431028730577,11.4607184823,5.9839097835,23.1900505895,23.1900505895
 02/11  21:00:00,37.3404282211,11.5166201136,0.0,0.11317984164,11.4607184823,5.9839097835,33.8757431873,33.8757431873
 02/11  22:00:00,27.4730276307,11.5166201136,0.0,0.279822152841,3.8202394941,3.5903458701,55.6961004246,55.6961004246
 02/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  09:00:00,19.7383782411,11.5166201136,0.0,0.811172763259,3.8202394941,3.5903458701,139.159260418,139.159260418
 02/12  10:00:00,19.1651882595,11.5166201136,0.0,0.237982781694,3.8202394941,3.5903458701,78.9690841221,78.9690841221
 02/12  11:00:00,33.9754276373,11.5112571657,0.0,0.00252075494047,15.2809579764,7.1806917402,40.2430994421,40.2430994421
 02/12  12:00:00,33.9718342928,11.5101845762,0.0,0.0,15.2809579764,7.1806917402,23.5551676939,23.5551676939
 02/12  13:00:00,44.0247032874,11.5101845762,0.0188260930416,0.0,22.9214369646,9.5742556536,5.53753755713,5.53753755713
 02/12  14:00:00,44.2927529676,11.5101845762,0.286875773193,0.0,22.9214369646,9.5742556536,2.52067911395,2.52067911395
 02/12  15:00:00,44.4607336976,11.5101845762,0.45485650323,0.0,22.9214369646,9.5742556536,1.02496120349,1.02496120349
 02/12  16:00:00,44.6210857758,11.5101845762,0.615208581426,0.0,22.9214369646,9.5742556536,0.0892937701967,0.0892937701967
 02/12  17:00:00,44.4889887279,11.5101845762,0.483111533492,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/12  18:00:00,35.3599321691,11.5101845762,0.0104312096176,0.0,15.2809579764,7.1806917402,1.11018528264,1.11018528264
 02/12  19:00:00,32.2037913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,8.34458637995,8.34458637995
 02/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  07:00:00,24.8330555157,11.5166201136,0.0,0.746751741599,1.91011974705,2.3935639134,106.860172705,106.860172705
 02/13  08:00:00,24.4124003531,11.5166201136,0.0,0.468173424513,7.6404789882,4.7871278268,66.7223633341,66.7223633341
 02/13  09:00:00,39.2723432411,11.5166201136,0.0,0.277051960093,19.1011974705,8.3774736969,44.7504572669,44.7504572669
 02/13  10:00:00,56.8168518438,11.5166201136,0.0,0.147038672975,34.3821554469,10.7710376103,20.5025490866,20.5025490866
 02/13  11:00:00,56.7089689486,11.5144749345,0.0,0.0413009569081,34.3821554469,10.7710376103,7.59829780679,7.59829780679
 02/13  12:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,2.78407707883,2.78407707883
 02/13  13:00:00,56.7310815573,11.5101845762,0.0677039239113,0.0,34.3821554469,10.7710376103,1.44099369234,1.44099369234
 02/13  14:00:00,56.8894848765,11.5101845762,0.22610724311,0.0,34.3821554469,10.7710376103,0.414792865506,0.414792865506
 02/13  15:00:00,56.8623990006,11.5101845762,0.199021367276,0.0,34.3821554469,10.7710376103,0.0543955931172,0.0543955931172
 02/13  16:00:00,56.8982598961,11.5101845762,0.234882262757,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/13  17:00:00,56.7234650739,11.5101845762,0.0600874405296,0.0,34.3821554469,10.7710376103,0.26108146202,0.26108146202
 02/13  18:00:00,58.0410443,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,1.05826259877,1.05826259877
 02/13  19:00:00,52.2776156658,11.5123297553,0.0,0.00359329229974,22.9214369646,9.5742556536,3.71626909733,3.71626909733
 02/13  20:00:00,52.3805181703,11.5166201136,0.0,0.102205438429,22.9214369646,9.5742556536,15.0363894234,15.0363894234
 02/13  21:00:00,47.4346075857,11.5166201136,0.0,0.173316304717,19.1011974705,8.3774736969,21.9054561921,21.9054561921
 02/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  07:00:00,24.9834935997,11.5166201136,0.0,0.897189825615,1.91011974705,2.3935639134,114.895755973,114.895755973
 02/14  08:00:00,24.618950112,11.5166201136,0.0,0.674723183378,7.6404789882,4.7871278268,85.9446269259,85.9446269259
 02/14  09:00:00,39.5067266816,11.5166201136,0.0,0.511435400575,19.1011974705,8.3774736969,68.4479723838,68.4479723838
 02/14  10:00:00,56.9749817719,11.5166201136,0.0,0.305168601087,34.3821554469,10.7710376103,42.5032585716,42.5032585716
 02/14  11:00:00,56.7179969557,11.5144749345,0.0,0.0503289640525,34.3821554469,10.7710376103,30.7033730296,30.7033730296
 02/14  12:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,14.619980968,14.619980968
 02/14  13:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,5.58365120659,5.58365120659
 02/14  14:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,2.41250759178,2.41250759178
 02/14  15:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,1.94418620475,1.94418620475
 02/14  16:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,1.88129924356,1.88129924356
 02/14  17:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,2.35375652016,2.35375652016
 02/14  18:00:00,58.0698033466,11.5134023449,0.0,0.0255412778099,34.3821554469,10.7710376103,12.0087090853,12.0087090853
 02/14  19:00:00,52.4918087749,11.5166201136,0.0,0.213496043079,22.9214369646,9.5742556536,30.4154725042,30.4154725042
 02/14  20:00:00,52.6418212598,11.5166201136,0.0,0.363508527995,22.9214369646,9.5742556536,49.3377824539,49.3377824539
 02/14  21:00:00,47.6948058385,11.5166201136,0.0,0.433514557484,19.1011974705,8.3774736969,59.2879197361,59.2879197361
 02/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  07:00:00,25.4251624954,11.5166201136,0.0,1.33885872128,1.91011974705,2.3935639134,168.08617321,168.08617321
 02/15  08:00:00,24.944072698,11.5166201136,0.0,0.999845769417,7.6404789882,4.7871278268,131.786280477,131.786280477
 02/15  09:00:00,39.649739167,11.5166201136,0.0,0.654447885931,19.1011974705,8.3774736969,105.024722088,105.024722088
 02/15  10:00:00,57.0220573879,11.5166201136,0.0,0.352244217031,34.3821554469,10.7710376103,71.3937696286,71.3937696286
 02/15  11:00:00,56.8349592632,11.5166201136,0.0,0.165146092338,34.3821554469,10.7710376103,57.0441984735,57.0441984735
 02/15  12:00:00,56.8384122438,11.5166201136,0.0,0.168599072999,34.3821554469,10.7710376103,44.3232225375,44.3232225375
 02/15  13:00:00,56.7764064271,11.5166201136,0.0,0.106593256264,34.3821554469,10.7710376103,33.422767064,33.422767064
 02/15  14:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,24.442005022,24.442005022
 02/15  15:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,19.2002052501,19.2002052501
 02/15  16:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,13.8723932124,13.8723932124
 02/15  17:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,15.0654940031,15.0654940031
 02/15  18:00:00,56.7545012589,11.5155475241,0.0,0.0857606776095,34.3821554469,10.7710376103,24.808865826,24.808865826
 02/15  19:00:00,52.578021572,11.5166201136,0.0,0.299708840194,22.9214369646,9.5742556536,41.9860910175,41.9860910175
 02/15  20:00:00,52.7339592409,11.5166201136,0.0,0.455646509092,22.9214369646,9.5742556536,62.9684484007,62.9684484007
 02/15  21:00:00,47.7982264328,11.5166201136,0.0,0.53693515177,19.1011974705,8.3774736969,74.8365429415,74.8365429415
 02/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  04:00:00,12.5846485994,0.00321776872936,0.0,0.0117471701931,1.91011974705,2.3935639134,0.0,0.0
 02/16  05:00:00,12.7639662458,0.109361033145,0.0,0.0849215521568,1.91011974705,2.3935639134,2.34030579946,2.34030579946
 02/16  06:00:00,12.9585351317,0.249312584098,0.0,0.139538887176,1.91011974705,2.3935639134,5.40952326964,5.40952326964
 02/16  07:00:00,25.4782048903,11.5166201136,0.0,1.39190111619,1.91011974705,2.3935639134,196.608451231,196.608451231
 02/16  08:00:00,25.2510443181,11.5166201136,0.0,1.30681738948,7.6404789882,4.7871278268,170.145313827,170.145313827
 02/16  09:00:00,39.9107427866,11.5166201136,0.0,0.915451505614,19.1011974705,8.3774736969,140.237234187,140.237234187
 02/16  10:00:00,57.1343736382,11.5166201136,0.0,0.46456046737,34.3821554469,10.7710376103,89.7119059134,89.7119059134
 02/16  11:00:00,56.8032504032,11.5166201136,0.0,0.133437232408,34.3821554469,10.7710376103,54.0518534834,54.0518534834
 02/16  12:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,28.1264311457,28.1264311457
 02/16  13:00:00,56.6708497333,11.5123297553,0.0,0.005326920748,34.3821554469,10.7710376103,18.6584652155,18.6584652155
 02/16  14:00:00,56.6954492248,11.5155475241,0.0,0.0267086435594,34.3821554469,10.7710376103,9.82686478079,9.82686478079
 02/16  15:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,4.41934062605,4.41934062605
 02/16  16:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,3.71797389585,3.71797389585
 02/16  17:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,3.43544064629,3.43544064629
 02/16  18:00:00,56.6862837521,11.5134023449,0.0,0.0196883499908,34.3821554469,10.7710376103,6.63514767621,6.63514767621
 02/16  19:00:00,52.427753293,11.5166201136,0.0,0.149440561137,22.9214369646,9.5742556536,17.7193328862,17.7193328862
 02/16  20:00:00,52.5657737933,11.5166201136,0.0,0.287461061501,22.9214369646,9.5742556536,34.9991868584,34.9991868584
 02/16  21:00:00,47.644368055,11.5166201136,0.0,0.383076773927,19.1011974705,8.3774736969,49.0538290301,49.0538290301
 02/16  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  06:00:00,12.6206540449,0.0217358212901,0.0,0.0292345631881,1.91011974705,2.3935639134,0.346467131472,0.346467131472
 02/17  07:00:00,25.4782048903,11.5166201136,0.0,1.39190111619,1.91011974705,2.3935639134,190.118316068,190.118316068
 02/17  08:00:00,25.1795782968,11.5166201136,0.0,1.2353513682,7.6404789882,4.7871278268,157.716147131,157.716147131
 02/17  09:00:00,39.8508192738,11.5166201136,0.0,0.855527992792,19.1011974705,8.3774736969,120.613347908,120.613347908
 02/17  10:00:00,57.0925139138,11.5166201136,0.0,0.422700743003,34.3821554469,10.7710376103,71.6625351831,71.6625351831
 02/17  11:00:00,56.8290063252,11.5166201136,0.0,0.159193154401,34.3821554469,10.7710376103,45.5279914208,45.5279914208
 02/17  12:00:00,56.6647559819,11.5112571657,0.0,0.000305758967964,34.3821554469,10.7710376103,22.2960805397,22.2960805397
 02/17  13:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,7.79155474207,7.79155474207
 02/17  14:00:00,56.6708013409,11.5101845762,0.00742370756713,0.0,34.3821554469,10.7710376103,3.18307896116,3.18307896116
 02/17  15:00:00,56.7998226409,11.5101845762,0.136445007504,0.0,34.3821554469,10.7710376103,1.39056054627,1.39056054627
 02/17  16:00:00,56.8803683576,11.5101845762,0.216990724221,0.0,34.3821554469,10.7710376103,0.283068485111,0.283068485111
 02/17  17:00:00,56.8643671595,11.5101845762,0.200989526108,0.0,34.3821554469,10.7710376103,0.0322662684518,0.0322662684518
 02/17  18:00:00,56.6703094357,11.5101845762,0.00693180230324,0.0,34.3821554469,10.7710376103,0.771856385055,0.771856385055
 02/17  19:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,2.06511961187,2.06511961187
 02/17  20:00:00,52.3389940935,11.5166201136,0.0,0.0606813617178,22.9214369646,9.5742556536,11.9776503658,11.9776503658
 02/17  21:00:00,47.4163015338,11.5166201136,0.0,0.155010252798,19.1011974705,8.3774736969,20.5935973533,20.5935973533
 02/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  07:00:00,24.605981055,11.5166201136,0.0,1.11806825931,1.91011974705,1.79517293505,144.010426937,144.010426937
 02/18  08:00:00,19.7229011863,11.5166201136,0.0,0.79569570845,3.8202394941,3.5903458701,111.720482216,111.720482216
 02/18  09:00:00,29.3724172025,11.5166201136,0.0,0.411168823076,11.4607184823,5.9839097835,74.9186983231,74.9186983231
 02/18  10:00:00,44.0730267617,11.5144749345,0.0,0.0628592090286,22.9214369646,9.5742556536,34.5242705369,34.5242705369
 02/18  11:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,9.31553354582,9.31553354582
 02/18  12:00:00,56.812899216,11.5101845762,0.149521582594,0.0,34.3821554469,10.7710376103,2.48509611388,2.48509611388
 02/18  13:00:00,57.3971670199,11.5101845762,0.733789386538,0.0,34.3821554469,10.7710376103,0.249126608076,0.249126608076
 02/18  14:00:00,58.1262144095,11.5101845762,1.46283677612,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/18  15:00:00,59.3137176211,11.5101845762,2.65033998772,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/18  16:00:00,60.7690492997,11.5101845762,4.1056716663,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/18  17:00:00,61.2311849501,11.5101845762,4.56780731676,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/18  18:00:00,57.6958568516,11.5101845762,1.03247921822,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/18  19:00:00,47.3264729586,11.5101845762,0.0716172150775,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/18  20:00:00,37.220812842,11.5101845762,0.0,0.0,11.4607184823,5.9839097835,3.54378571425,3.54378571425
 02/18  21:00:00,37.220812842,11.5101845762,0.0,0.0,11.4607184823,5.9839097835,15.3678746913,15.3678746913
 02/18  22:00:00,27.2892299219,11.5166201136,0.0,0.0960244441172,3.8202394941,3.5903458701,31.1132766735,31.1132766735
 02/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  09:00:00,19.6720044592,11.5166201136,0.0,0.744798981414,3.8202394941,3.5903458701,127.243536402,127.243536402
 02/19  10:00:00,19.1125992841,11.5166201136,0.0,0.185393806288,3.8202394941,3.5903458701,67.5706909345,67.5706909345
 02/19  11:00:00,33.9718342928,11.5101845762,0.0,0.0,15.2809579764,7.1806917402,33.2891873087,33.2891873087
 02/19  12:00:00,33.9718342928,11.5101845762,0.0,0.0,15.2809579764,7.1806917402,16.4435844953,16.4435844953
 02/19  13:00:00,44.0856499495,11.5101845762,0.0797727551549,0.0,22.9214369646,9.5742556536,3.13533782362,3.13533782362
 02/19  14:00:00,44.3933617841,11.5101845762,0.387484589736,0.0,22.9214369646,9.5742556536,0.933401834283,0.933401834283
 02/19  15:00:00,44.8380454876,11.5101845762,0.832168293253,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/19  16:00:00,45.1023750941,11.5101845762,1.09649789977,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/19  17:00:00,45.0397829842,11.5101845762,1.03390578987,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/19  18:00:00,34.2080536764,11.5101845762,0.236219383653,0.0,15.2809579764,7.1806917402,0.0,0.0
 02/19  19:00:00,32.2037913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,0.39332938012,0.39332938012
 02/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  09:00:00,19.7144454326,11.5166201136,0.0,0.787239954738,3.8202394941,3.5903458701,130.998007226,130.998007226
 02/20  10:00:00,19.2004389771,11.5166201136,0.0,0.273233499292,3.8202394941,3.5903458701,77.5231916237,77.5231916237
 02/20  11:00:00,33.9886696358,11.5123297553,0.0,0.0146901639021,15.2809579764,7.1806917402,37.0307902598,37.0307902598
 02/20  12:00:00,33.9718342928,11.5101845762,0.0,0.0,15.2809579764,7.1806917402,13.3509649395,13.3509649395
 02/20  13:00:00,44.1238302452,11.5101845762,0.117953050839,0.0,22.9214369646,9.5742556536,2.61378130646,2.61378130646
 02/20  14:00:00,44.5283750468,11.5101845762,0.522497852425,0.0,22.9214369646,9.5742556536,0.393958956271,0.393958956271
 02/20  15:00:00,44.9731320677,11.5101845762,0.967254873288,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/20  16:00:00,45.1522103149,11.5101845762,1.14633312053,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/20  17:00:00,45.0548619579,11.5101845762,1.04898476353,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/20  18:00:00,34.2063518426,11.5101845762,0.234517549833,0.0,15.2809579764,7.1806917402,0.0,0.0
 02/20  19:00:00,32.2037913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,2.7310720164,2.7310720164
 02/20  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  07:00:00,23.8856157512,11.5166201136,0.0,1.17697864375,1.91011974705,2.3935639134,159.992898795,159.992898795
 02/21  08:00:00,24.7547408299,11.5166201136,0.0,0.810513901306,7.6404789882,4.7871278268,118.884256908,118.884256908
 02/21  09:00:00,39.4404907774,11.5166201136,0.0,0.445199496333,19.1011974705,8.3774736969,80.5040845997,80.5040845997
 02/21  10:00:00,56.7439573536,11.5144749345,0.0,0.0762893619537,34.3821554469,10.7710376103,33.3805071789,33.3805071789
 02/21  11:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,10.116084632,10.116084632
 02/21  12:00:00,56.825506711,11.5101845762,0.162129077643,0.0,34.3821554469,10.7710376103,2.5126126309,2.5126126309
 02/21  13:00:00,57.2225275471,11.5101845762,0.559149913695,0.0,34.3821554469,10.7710376103,0.383870036744,0.383870036744
 02/21  14:00:00,57.5930779979,11.5101845762,0.929700364511,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  15:00:00,57.9279075362,11.5101845762,1.26452990283,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  16:00:00,58.2020364674,11.5101845762,1.53865883406,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  17:00:00,58.0257326041,11.5101845762,1.36235497073,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  18:00:00,57.4499562094,11.5101845762,0.786578575989,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  19:00:00,52.4028764641,11.5101845762,0.130999269693,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/21  20:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,1.46890421058,1.46890421058
 02/21  21:00:00,47.2665454214,11.5123297553,0.0,0.00954449867749,19.1011974705,8.3774736969,19.1206578041,19.1206578041
 02/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  07:00:00,23.862959812,11.5166201136,0.0,1.15432270462,1.91011974705,2.3935639134,156.558716679,156.558716679
 02/22  08:00:00,24.7653862527,11.5166201136,0.0,0.821159324112,7.6404789882,4.7871278268,119.998230314,119.998230314
 02/22  09:00:00,39.445454659,11.5166201136,0.0,0.450163377962,19.1011974705,8.3774736969,81.2566251884,81.2566251884
 02/22  10:00:00,56.766371462,11.5166201136,0.0,0.0965582911343,34.3821554469,10.7710376103,37.5285731592,37.5285731592
 02/22  11:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,14.0449976538,14.0449976538
 02/22  12:00:00,56.7111426457,11.5101845762,0.04776501234,0.0,34.3821554469,10.7710376103,2.71912077776,2.71912077776
 02/22  13:00:00,57.0973861117,11.5101845762,0.434008478325,0.0,34.3821554469,10.7710376103,0.445203486619,0.445203486619
 02/22  14:00:00,57.4983991855,11.5101845762,0.835021552085,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  15:00:00,57.7162865888,11.5101845762,1.05290895544,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  16:00:00,58.1220541474,11.5101845762,1.45867651398,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  17:00:00,58.3500612917,11.5101845762,1.68668365828,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  18:00:00,57.4138247475,11.5101845762,0.750447114104,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  19:00:00,52.4408165604,11.5101845762,0.168939366019,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/22  20:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,0.00303727076483,0.00303727076483
 02/22  21:00:00,47.2548557436,11.5101845762,0.0,0.0,19.1011974705,8.3774736969,3.09347191319,3.09347191319
 02/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  07:00:00,23.5309439925,11.5166201136,0.0,0.822306885055,1.91011974705,2.3935639134,112.556162763,112.556162763
 02/23  08:00:00,24.4919172989,11.5166201136,0.0,0.547690370305,7.6404789882,4.7871278268,75.5397346979,75.5397346979
 02/23  09:00:00,39.3729534301,11.5166201136,0.0,0.377662149101,19.1011974705,8.3774736969,50.1249994128,50.1249994128
 02/23  10:00:00,56.7632663579,11.5166201136,0.0,0.093453187101,34.3821554469,10.7710376103,19.492288037,19.492288037
 02/23  11:00:00,56.664581307,11.5112571657,0.0,0.00013108406303,34.3821554469,10.7710376103,6.49654133411,6.49654133411
 02/23  12:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,2.66017067261,2.66017067261
 02/23  13:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,2.04594950209,2.04594950209
 02/23  14:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,1.6222485584,1.6222485584
 02/23  15:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,1.41414469234,1.41414469234
 02/23  16:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,1.35495560038,1.35495560038
 02/23  17:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,1.92019644787,1.92019644787
 02/23  18:00:00,56.6647249637,11.5112571657,0.0,0.000274740748432,34.3821554469,10.7710376103,7.42826706678,7.42826706678
 02/23  19:00:00,52.437286357,11.5166201136,0.0,0.158973625193,22.9214369646,9.5742556536,25.6329414739,25.6329414739
 02/23  20:00:00,52.568489504,11.5166201136,0.0,0.290176772177,22.9214369646,9.5742556536,38.3210141411,38.3210141411
 02/23  21:00:00,47.5927327806,11.5166201136,0.0,0.331441499547,19.1011974705,8.3774736969,43.4145819562,43.4145819562
 02/23  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  07:00:00,23.9351030875,11.5166201136,0.0,1.22646598012,1.91011974705,2.3935639134,152.542542209,152.542542209
 02/24  08:00:00,24.8459792049,11.5166201136,0.0,0.901752276227,7.6404789882,4.7871278268,117.073072449,117.073072449
 02/24  09:00:00,39.6856496622,11.5166201136,0.0,0.690358381177,19.1011974705,8.3774736969,97.8621980308,97.8621980308
 02/24  10:00:00,57.0487816652,11.5166201136,0.0,0.378968494358,34.3821554469,10.7710376103,69.5222358604,69.5222358604
 02/24  11:00:00,56.837988487,11.5166201136,0.0,0.168175316211,34.3821554469,10.7710376103,54.9515074351,54.9515074351
 02/24  12:00:00,56.6889315304,11.5144749345,0.0,0.0212635387276,34.3821554469,10.7710376103,36.9798678865,36.9798678865
 02/24  13:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,24.1484524098,24.1484524098
 02/24  14:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,17.2959790362,17.2959790362
 02/24  15:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,11.0353577461,11.0353577461
 02/24  16:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,3.38535399044,3.38535399044
 02/24  17:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,2.61296942642,2.61296942642
 02/24  18:00:00,56.6644502229,11.5112571657,0.0,0.0,34.3821554469,10.7710376103,7.65977435138,7.65977435138
 02/24  19:00:00,52.3868543599,11.5166201136,0.0,0.108541628096,22.9214369646,9.5742556536,20.1716782379,20.1716782379
 02/24  20:00:00,52.5106378228,11.5166201136,0.0,0.232325090931,22.9214369646,9.5742556536,33.2295458107,33.2295458107
 02/24  21:00:00,47.5429490735,11.5166201136,0.0,0.281657792451,19.1011974705,8.3774736969,39.2190640603,39.2190640603
 02/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  07:00:00,23.3994003623,11.5166201136,0.0,1.28915423319,1.91011974705,1.79517293505,165.525857244,165.525857244
 02/25  08:00:00,19.9401432514,11.5166201136,0.0,1.01293777357,3.8202394941,3.5903458701,132.695703637,132.695703637
 02/25  09:00:00,29.7820700526,11.5166201136,0.0,0.820821673135,11.4607184823,5.9839097835,109.434557857,109.434557857
 02/25  10:00:00,44.5294976121,11.5166201136,0.0,0.517184880238,22.9214369646,9.5742556536,72.6599405415,72.6599405415
 02/25  11:00:00,56.9710405468,11.5166201136,0.0,0.301227375957,34.3821554469,10.7710376103,43.7315005867,43.7315005867
 02/25  12:00:00,56.8839877879,11.5166201136,0.0,0.214174617036,34.3821554469,10.7710376103,23.9338320669,23.9338320669
 02/25  13:00:00,56.7942829067,11.5166201136,0.0,0.124469735843,34.3821554469,10.7710376103,12.1391727135,12.1391727135
 02/25  14:00:00,56.7726718835,11.5166201136,0.0,0.102858712702,34.3821554469,10.7710376103,5.1784885584,5.1784885584
 02/25  15:00:00,56.7463958091,11.5166201136,0.0,0.0765826382453,34.3821554469,10.7710376103,3.86910129965,3.86910129965
 02/25  16:00:00,56.7436505211,11.5166201136,0.0,0.0738373503121,34.3821554469,10.7710376103,3.22094524724,3.22094524724
 02/25  17:00:00,56.7485671254,11.5166201136,0.0,0.078753954576,34.3821554469,10.7710376103,3.01136691105,3.01136691105
 02/25  18:00:00,56.8139004132,11.5166201136,0.0,0.144087242352,34.3821554469,10.7710376103,5.67792771319,5.67792771319
 02/25  19:00:00,47.5042756498,11.5166201136,0.0,0.242984368729,19.1011974705,8.3774736969,23.052127958,23.052127958
 02/25  20:00:00,37.5246144251,11.5166201136,0.0,0.297366045654,11.4607184823,5.9839097835,31.6506437219,31.6506437219
 02/25  21:00:00,37.5696939127,11.5166201136,0.0,0.342445533313,11.4607184823,5.9839097835,36.9829525018,36.9829525018
 02/25  22:00:00,27.587405144,11.5166201136,0.0,0.394199666197,3.8202394941,3.5903458701,46.8769747112,46.8769747112
 02/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  09:00:00,20.0799607664,11.5166201136,0.0,1.15275528861,3.8202394941,3.5903458701,134.789914811,134.789914811
 02/26  10:00:00,19.5812810555,11.5166201136,0.0,0.654075577654,3.8202394941,3.5903458701,84.4260755707,84.4260755707
 02/26  11:00:00,34.3688597775,11.5166201136,0.0,0.39058994731,15.2809579764,7.1806917402,53.2287940355,53.2287940355
 02/26  12:00:00,34.2838535129,11.5166201136,0.0,0.305583682636,15.2809579764,7.1806917402,37.5463797231,37.5463797231
 02/26  13:00:00,44.2672293602,11.5166201136,0.0,0.254916628368,22.9214369646,9.5742556536,19.9721266155,19.9721266155
 02/26  14:00:00,44.2558521634,11.5166201136,0.0,0.243539431596,22.9214369646,9.5742556536,17.8913861236,17.8913861236
 02/26  15:00:00,44.2996233716,11.5166201136,0.0,0.287310639809,22.9214369646,9.5742556536,24.6326339165,24.6326339165
 02/26  16:00:00,44.3362948281,11.5166201136,0.0,0.323982096318,22.9214369646,9.5742556536,29.8234437643,29.8234437643
 02/26  17:00:00,44.3074855063,11.5166201136,0.0,0.295172774484,22.9214369646,9.5742556536,27.5967913454,27.5967913454
 02/26  18:00:00,34.1660998994,11.5166201136,0.0,0.187830069198,15.2809579764,7.1806917402,38.0705622308,38.0705622308
 02/26  19:00:00,32.4746431132,11.5166201136,0.0,0.264416184576,7.6404789882,4.7871278268,56.5866170978,56.5866170978
 02/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  07:00:00,24.0102312561,11.5166201136,0.0,1.30159414868,1.91011974705,2.3935639134,150.261363525,150.261363525
 02/27  08:00:00,24.8796835875,11.5166201136,0.0,0.935456658828,7.6404789882,4.7871278268,105.766870376,105.766870376
 02/27  09:00:00,39.7096869613,11.5166201136,0.0,0.714395680277,19.1011974705,8.3774736969,78.803238132,78.803238132
 02/27  10:00:00,57.2134769241,11.5166201136,0.0,0.543663753318,34.3821554469,10.7710376103,53.8752679522,53.8752679522
 02/27  11:00:00,57.1035941206,11.5166201136,0.0,0.43378094973,34.3821554469,10.7710376103,41.2413708591,41.2413708591
 02/27  12:00:00,56.9775831095,11.5166201136,0.0,0.307769938706,34.3821554469,10.7710376103,21.5558268884,21.5558268884
 02/27  13:00:00,56.9072282797,11.5166201136,0.0,0.237415108869,34.3821554469,10.7710376103,13.1558236602,13.1558236602
 02/27  14:00:00,56.8373077064,11.5166201136,0.0,0.167494535543,34.3821554469,10.7710376103,7.10870471841,7.10870471841
 02/27  15:00:00,56.7483278087,11.5166201136,0.0,0.0785146378866,34.3821554469,10.7710376103,3.83565377828,3.83565377828
 02/27  16:00:00,56.7270510198,11.5166201136,0.0,0.057237848938,34.3821554469,10.7710376103,2.98059800545,2.98059800545
 02/27  17:00:00,56.7595765916,11.5166201136,0.0,0.0897634207249,34.3821554469,10.7710376103,3.07595753569,3.07595753569
 02/27  18:00:00,56.8437071093,11.5166201136,0.0,0.173893938426,34.3821554469,10.7710376103,6.36097242542,6.36097242542
 02/27  19:00:00,51.1258276635,11.5166201136,0.0,0.225181598299,22.9214369646,9.5742556536,12.8463274013,12.8463274013
 02/27  20:00:00,52.5713379081,11.5166201136,0.0,0.293025176257,22.9214369646,9.5742556536,22.4866561705,22.4866561705
 02/27  21:00:00,47.622603164,11.5166201136,0.0,0.361311883008,19.1011974705,8.3774736969,32.5499108116,32.5499108116
 02/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  07:00:00,23.9938874945,11.5166201136,0.0,1.2852503871,1.91011974705,2.3935639134,149.04251802,149.04251802
 02/28  08:00:00,24.8968738802,11.5166201136,0.0,0.952646951564,7.6404789882,4.7871278268,116.333808816,116.333808816
 02/28  09:00:00,39.6546273645,11.5166201136,0.0,0.659336083488,19.1011974705,8.3774736969,94.78356591,94.78356591
 02/28  10:00:00,57.0310602962,11.5166201136,0.0,0.3612471254,34.3821554469,10.7710376103,62.5803470141,62.5803470141
 02/28  11:00:00,56.8318019475,11.5166201136,0.0,0.16198877671,34.3821554469,10.7710376103,43.1793613412,43.1793613412
 02/28  12:00:00,56.6754357008,11.5123297553,0.0,0.00991288832569,34.3821554469,10.7710376103,26.366158236,26.366158236
 02/28  13:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,11.9907680664,11.9907680664
 02/28  14:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,3.23415691351,3.23415691351
 02/28  15:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,2.56895440393,2.56895440393
 02/28  16:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,2.0080054974,2.0080054974
 02/28  17:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,1.6278472357,1.6278472357
 02/28  18:00:00,56.7111451404,11.5155475241,0.0,0.0424045591668,34.3821554469,10.7710376103,2.75381268897,2.75381268897
 02/28  19:00:00,51.0444868932,11.5166201136,0.0,0.143840828001,22.9214369646,9.5742556536,12.0231365311,12.0231365311
 02/28  20:00:00,52.5124899719,11.5166201136,0.0,0.23417724004,22.9214369646,9.5742556536,23.904997575,23.904997575
 02/28  21:00:00,47.5577534186,11.5166201136,0.0,0.296462137582,19.1011974705,8.3774736969,33.39667728,33.39667728
 02/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  07:00:00,24.0591133471,11.5166201136,0.0,1.35047623964,1.91011974705,2.3935639134,167.516089335,167.516089335
 03/01  08:00:00,25.0085830053,11.5166201136,0.0,1.06435607671,7.6404789882,4.7871278268,134.129920702,134.129920702
 03/01  09:00:00,39.7307741856,11.5166201136,0.0,0.735482904619,19.1011974705,8.3774736969,106.058942277,106.058942277
 03/01  10:00:00,57.0420546086,11.5166201136,0.0,0.372241437757,34.3821554469,10.7710376103,64.0048334897,64.0048334897
 03/01  11:00:00,56.8099666086,11.5166201136,0.0,0.140153437808,34.3821554469,10.7710376103,39.7434570782,39.7434570782
 03/01  12:00:00,56.6667773602,11.5112571657,0.0,0.00232713725554,34.3821554469,10.7710376103,20.6807620521,20.6807620521
 03/01  13:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,8.94975684393,8.94975684393
 03/01  14:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,3.6282250209,3.6282250209
 03/01  15:00:00,56.7215723083,11.5101845762,0.0581946749705,0.0,34.3821554469,10.7710376103,1.8203207744,1.8203207744
 03/01  16:00:00,56.8317620162,11.5101845762,0.16838438287,0.0,34.3821554469,10.7710376103,0.439453200637,0.439453200637
 03/01  17:00:00,56.7960984506,11.5101845762,0.132720817263,0.0,34.3821554469,10.7710376103,0.0491293115104,0.0491293115104
 03/01  18:00:00,56.6716830105,11.5101845762,0.00830537714997,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/01  19:00:00,50.8942105277,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,0.950361803705,0.950361803705
 03/01  20:00:00,52.2848551451,11.5134023449,0.0,0.00976018201789,22.9214369646,9.5742556536,5.80899538406,5.80899538406
 03/01  21:00:00,47.3750649537,11.5166201136,0.0,0.11377367272,19.1011974705,8.3774736969,18.0612926624,18.0612926624
 03/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
