Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  07:00:00,22.1915445236,11.5166201136,0.0,0.860574082898,1.91011974705,2.3935639134,111.704287072,111.704287072
 03/02  08:00:00,24.5722003207,11.5166201136,0.0,0.627973392043,7.6404789882,4.7871278268,80.1992265054,80.1992265054
 03/02  09:00:00,39.483352829,11.5166201136,0.0,0.488061547929,19.1011974705,8.3774736969,59.0233873074,59.0233873074
 03/02  10:00:00,56.9841405534,11.5166201136,0.0,0.314327382547,34.3821554469,10.7710376103,31.4372075602,31.4372075602
 03/02  11:00:00,56.8798141693,11.5166201136,0.0,0.210000998475,34.3821554469,10.7710376103,22.7095405163,22.7095405163
 03/02  12:00:00,56.787429506,11.5166201136,0.0,0.117616335128,34.3821554469,10.7710376103,8.30428534733,8.30428534733
 03/02  13:00:00,56.6934874633,11.5155475241,0.0,0.0247468820403,34.3821554469,10.7710376103,3.83948743441,3.83948743441
 03/02  14:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,3.19593234926,3.19593234926
 03/02  15:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,2.47438867604,2.47438867604
 03/02  16:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,1.81760730314,1.81760730314
 03/02  17:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,1.6787928085,1.6787928085
 03/02  18:00:00,56.6882391138,11.5166201136,0.0,0.0184259429364,34.3821554469,10.7710376103,2.29851996447,2.29851996447
 03/02  19:00:00,51.0198884082,11.5166201136,0.0,0.119242343065,22.9214369646,9.5742556536,8.70920396506,8.70920396506
 03/02  20:00:00,52.4872418955,11.5166201136,0.0,0.208929163708,22.9214369646,9.5742556536,18.6243363406,18.6243363406
 03/02  21:00:00,47.5153050136,11.5166201136,0.0,0.254013732611,19.1011974705,8.3774736969,24.6949495583,24.6949495583
 03/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  07:00:00,22.2900450954,11.5166201136,0.0,0.9590746547,1.91011974705,2.3935639134,112.856146689,112.856146689
 03/03  08:00:00,24.6329499115,11.5166201136,0.0,0.688722982858,7.6404789882,4.7871278268,79.6408840775,79.6408840775
 03/03  09:00:00,39.5599453977,11.5166201136,0.0,0.564654116686,19.1011974705,8.3774736969,62.3480663436,62.3480663436
 03/03  10:00:00,57.1250291884,11.5166201136,0.0,0.455216017553,34.3821554469,10.7710376103,45.6104277448,45.6104277448
 03/03  11:00:00,56.9711429668,11.5166201136,0.0,0.301329795967,34.3821554469,10.7710376103,36.6696551091,36.6696551091
 03/03  12:00:00,56.8388396064,11.5166201136,0.0,0.169026435533,34.3821554469,10.7710376103,20.1060840171,20.1060840171
 03/03  13:00:00,56.8222367008,11.5166201136,0.0,0.152423529943,34.3821554469,10.7710376103,12.6655571607,12.6655571607
 03/03  14:00:00,56.8171693348,11.5166201136,0.0,0.147356164,34.3821554469,10.7710376103,9.33795718363,9.33795718363
 03/03  15:00:00,56.8597391548,11.5166201136,0.0,0.189925984019,34.3821554469,10.7710376103,19.516421164,19.516421164
 03/03  16:00:00,56.9038126181,11.5166201136,0.0,0.23399944729,34.3821554469,10.7710376103,21.6709860157,21.6709860157
 03/03  17:00:00,56.8919828944,11.5166201136,0.0,0.222169723571,34.3821554469,10.7710376103,22.4810292637,22.4810292637
 03/03  18:00:00,56.9358221641,11.5166201136,0.0,0.266008993264,34.3821554469,10.7710376103,26.5496747408,26.5496747408
 03/03  19:00:00,51.2116155957,11.5166201136,0.0,0.310969530541,22.9214369646,9.5742556536,31.3437755277,31.3437755277
 03/03  20:00:00,52.6782173982,11.5166201136,0.0,0.399904666359,22.9214369646,9.5742556536,40.6457093293,40.6457093293
 03/03  21:00:00,47.7681323548,11.5166201136,0.0,0.506841073761,19.1011974705,8.3774736969,50.3645889924,50.3645889924
 03/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  06:00:00,11.9890025147,0.00536294788227,0.0,0.0123468846863,1.91011974705,1.79517293505,0.0,0.0
 03/04  07:00:00,22.1066799115,11.5166201136,0.0,1.37410044912,1.91011974705,1.79517293505,166.77131074,166.77131074
 03/04  08:00:00,20.0161655505,11.5166201136,0.0,1.08896007266,3.8202394941,3.5903458701,131.71504916,131.71504916
 03/04  09:00:00,29.8502269334,11.5166201136,0.0,0.888978554018,11.4607184823,5.9839097835,109.422852384,109.422852384
 03/04  10:00:00,44.7258463135,11.5166201136,0.0,0.713533581624,22.9214369646,9.5742556536,81.3244771146,81.3244771146
 03/04  11:00:00,57.2880993706,11.5166201136,0.0,0.618286199754,34.3821554469,10.7710376103,67.0075571633,67.0075571633
 03/04  12:00:00,57.2547063062,11.5166201136,0.0,0.584893135345,34.3821554469,10.7710376103,57.9905085952,57.9905085952
 03/04  13:00:00,57.2076079541,11.5166201136,0.0,0.537794783302,34.3821554469,10.7710376103,50.9393234312,50.9393234312
 03/04  14:00:00,57.1554322155,11.5166201136,0.0,0.485619044681,34.3821554469,10.7710376103,45.9759509819,45.9759509819
 03/04  15:00:00,57.1323181903,11.5166201136,0.0,0.462505019503,34.3821554469,10.7710376103,42.5236214842,42.5236214842
 03/04  16:00:00,57.1092285765,11.5166201136,0.0,0.439415405664,34.3821554469,10.7710376103,38.3336570296,38.3336570296
 03/04  17:00:00,57.092001582,11.5166201136,0.0,0.422188411178,34.3821554469,10.7710376103,37.3348804188,37.3348804188
 03/04  18:00:00,57.0924133942,11.5166201136,0.0,0.422600223389,34.3821554469,10.7710376103,42.1347281094,42.1347281094
 03/04  19:00:00,46.4330567099,11.5166201136,0.0,0.549432095547,19.1011974705,8.3774736969,60.4266594953,60.4266594953
 03/04  20:00:00,37.8404120274,11.5166201136,0.0,0.613163648013,11.4607184823,5.9839097835,68.356687982,68.356687982
 03/04  21:00:00,37.865277891,11.5166201136,0.0,0.638029511547,11.4607184823,5.9839097835,70.6396550797,70.6396550797
 03/04  22:00:00,27.8798481893,11.5166201136,0.0,0.686642711445,3.8202394941,3.5903458701,80.7673956278,80.7673956278
 03/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  07:00:00,9.22227019601,0.00429035830581,0.0,0.00202048894111,1.91011974705,1.79517293505,0.0,0.0
 03/05  08:00:00,3.70636527168,0.00107258957645,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  09:00:00,20.0240093791,11.5166201136,0.0,1.09680390122,3.8202394941,3.5903458701,138.499085073,138.499085073
 03/05  10:00:00,19.4831567049,11.5166201136,0.0,0.555951227067,3.8202394941,3.5903458701,93.9694587849,93.9694587849
 03/05  11:00:00,34.3084877026,11.5166201136,0.0,0.330217872356,15.2809579764,7.1806917402,70.4902162697,70.4902162697
 03/05  12:00:00,34.1666628299,11.5166201136,0.0,0.188392999625,15.2809579764,7.1806917402,55.9527505507,55.9527505507
 03/05  13:00:00,44.0733542672,11.5166201136,0.0,0.0610415353518,22.9214369646,9.5742556536,33.0379126559,33.0379126559
 03/05  14:00:00,44.0058771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,21.5635574765,21.5635574765
 03/05  15:00:00,44.0058771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,15.442558501,15.442558501
 03/05  16:00:00,44.0058771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,9.6201895802,9.6201895802
 03/05  17:00:00,44.0058771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,8.2560410789,8.2560410789
 03/05  18:00:00,33.9718342928,11.5101845762,0.0,0.0,15.2809579764,7.1806917402,27.1379162557,27.1379162557
 03/05  19:00:00,30.9033824282,11.5166201136,0.0,0.0708221662803,7.6404789882,4.7871278268,46.2140791571,46.2140791571
 03/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  07:00:00,22.6956235991,11.5166201136,0.0,1.36465315836,1.91011974705,2.3935639134,173.439272736,173.439272736
 03/06  08:00:00,24.980823943,11.5166201136,0.0,1.03659701438,7.6404789882,4.7871278268,132.106126813,132.106126813
 03/06  09:00:00,39.6591506348,11.5166201136,0.0,0.663859353778,19.1011974705,8.3774736969,96.2550712083,96.2550712083
 03/06  10:00:00,56.9811709092,11.5166201136,0.0,0.311357738352,34.3821554469,10.7710376103,55.5049945196,55.5049945196
 03/06  11:00:00,56.7570706263,11.5166201136,0.0,0.0872574554483,34.3821554469,10.7710376103,35.4271375458,35.4271375458
 03/06  12:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,15.4775095101,15.4775095101
 03/06  13:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,4.73201538791,4.73201538791
 03/06  14:00:00,56.7422447485,11.5101845762,0.0788671150951,0.0,34.3821554469,10.7710376103,1.88397422317,1.88397422317
 03/06  15:00:00,56.9244396823,11.5101845762,0.261062048892,0.0,34.3821554469,10.7710376103,0.299100339696,0.299100339696
 03/06  16:00:00,57.0099286627,11.5101845762,0.346551029311,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  17:00:00,57.043918186,11.5101845762,0.380540552677,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  18:00:00,56.9601881311,11.5101845762,0.296810497743,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  19:00:00,50.9318690826,11.5101845762,0.0376585549333,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/06  20:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,1.64329148948,1.64329148948
 03/06  21:00:00,47.2875137016,11.5144749345,0.0,0.0283675996745,19.1011974705,8.3774736969,12.6317229531,12.6317229531
 03/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  07:00:00,22.3607945832,11.5166201136,0.0,1.02982414248,1.91011974705,2.3935639134,134.531322995,134.531322995
 03/07  08:00:00,24.6653884752,11.5166201136,0.0,0.721161546598,7.6404789882,4.7871278268,98.3383105,98.3383105
 03/07  09:00:00,39.4187045662,11.5166201136,0.0,0.423413285156,19.1011974705,8.3774736969,66.9520091293,66.9520091293
 03/07  10:00:00,56.7601372129,11.5155475241,0.0,0.09139663161,34.3821554469,10.7710376103,23.9697740829,23.9697740829
 03/07  11:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,3.53046759611,3.53046759611
 03/07  12:00:00,56.9938197293,11.5101845762,0.330442095957,0.0,34.3821554469,10.7710376103,0.338707885321,0.338707885321
 03/07  13:00:00,57.6219312253,11.5101845762,0.958553591949,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  14:00:00,58.0196539388,11.5101845762,1.3562763054,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  15:00:00,59.5665018071,11.5101845762,2.90312417376,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  16:00:00,60.7699250098,11.5101845762,4.10654737647,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  17:00:00,60.5010979386,11.5101845762,3.83772030527,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  18:00:00,58.1163629113,11.5101845762,1.45298527795,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  19:00:00,51.3689971604,11.5101845762,0.474786632691,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/07  20:00:00,52.4680490986,11.5101845762,0.196171904182,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/07  21:00:00,47.3289262516,11.5101845762,0.0740705080256,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  07:00:00,21.9065731911,11.5166201136,0.0,0.575602750316,1.91011974705,2.3935639134,82.1916972522,82.1916972522
 03/08  08:00:00,24.3670956242,11.5166201136,0.0,0.422868695529,7.6404789882,4.7871278268,59.3442257243,59.3442257243
 03/08  09:00:00,39.1881832632,11.5166201136,0.0,0.192891982209,19.1011974705,8.3774736969,31.0496661211,31.0496661211
 03/08  10:00:00,56.666180719,11.5112571657,0.0,0.00173049601506,34.3821554469,10.7710376103,3.01313782233,3.01313782233
 03/08  11:00:00,56.7465191958,11.5101845762,0.0831415624771,0.0,34.3821554469,10.7710376103,0.418254913705,0.418254913705
 03/08  12:00:00,57.2929481137,11.5101845762,0.62957048029,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  13:00:00,58.1477251829,11.5101845762,1.48434754952,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  14:00:00,61.3861931256,11.5101845762,4.72281549221,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  15:00:00,64.3091206318,11.5101845762,7.64574299846,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  16:00:00,66.6585192103,11.5101845762,9.99514157689,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  17:00:00,66.8022631856,11.5101845762,10.1388855522,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  18:00:00,64.4235095668,11.5101845762,7.76013193342,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  19:00:00,54.7029524235,11.5101845762,3.80874189583,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/08  20:00:00,52.9895760796,11.5101845762,0.717698885182,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/08  21:00:00,47.4526310235,11.5101845762,0.197775279923,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  07:00:00,21.953179301,11.5166201136,0.0,0.622208860285,1.91011974705,2.3935639134,90.9428822715,90.9428822715
 03/09  08:00:00,24.3239264041,11.5166201136,0.0,0.379699475478,7.6404789882,4.7871278268,54.0591563808,54.0591563808
 03/09  09:00:00,39.0796958182,11.5144749345,0.0,0.0865497163481,19.1011974705,8.3774736969,15.2454321392,15.2454321392
 03/09  10:00:00,56.7161039276,11.5101845762,0.0527262942435,0.0,34.3821554469,10.7710376103,0.200325953184,0.200325953184
 03/09  11:00:00,57.2018311926,11.5101845762,0.538453559181,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  12:00:00,58.1885786379,11.5101845762,1.52520100454,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  13:00:00,61.091003114,11.5101845762,4.42762548065,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  14:00:00,63.601183856,11.5101845762,6.93780622267,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  15:00:00,64.9234770543,11.5101845762,8.2600994209,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  16:00:00,66.140878889,11.5101845762,9.47750125564,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  17:00:00,66.2161239585,11.5101845762,9.55274632512,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  18:00:00,64.4235908558,11.5101845762,7.76021322238,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  19:00:00,54.4880466395,11.5101845762,3.59383611178,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/09  20:00:00,52.9568079353,11.5101845762,0.684930740944,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/09  21:00:00,47.7037563457,11.5101845762,0.448900602111,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  07:00:00,20.4332610684,11.5166201136,0.0,0.479957294303,1.91011974705,2.3935639134,75.5451456298,75.5451456298
 03/10  08:00:00,24.2769164374,11.5166201136,0.0,0.332689508736,7.6404789882,4.7871278268,50.236990022,50.236990022
 03/10  09:00:00,39.1071344043,11.5166201136,0.0,0.111843123286,19.1011974705,8.3774736969,24.2247255484,24.2247255484
 03/10  10:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,0.845371211262,0.845371211262
 03/10  11:00:00,57.0735706714,11.5101845762,0.410193037982,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  12:00:00,58.481852573,11.5101845762,1.81847493958,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  13:00:00,61.6659002495,11.5101845762,5.00252261612,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  14:00:00,64.4006199175,11.5101845762,7.73724228411,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  15:00:00,66.7732355884,11.5101845762,10.109857955,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  16:00:00,69.2022733333,11.5101845762,12.5388957,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  17:00:00,68.4393714757,11.5101845762,11.7759938423,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  18:00:00,66.3466666771,11.5101845762,9.68328904372,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  19:00:00,56.6034139972,11.5101845762,5.70920346947,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/10  20:00:00,53.4351163666,11.5101845762,1.16323917226,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/10  21:00:00,47.6825890457,11.5101845762,0.427733302173,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  07:00:00,19.6711250578,11.5166201136,0.0,0.316212262104,1.91011974705,1.79517293505,55.3828035938,55.3828035938
 03/11  08:00:00,19.1636176693,11.5166201136,0.0,0.236412191479,3.8202394941,3.5903458701,36.2794739061,36.2794739061
 03/11  09:00:00,29.121771044,11.5166201136,0.0,0.160522664535,11.4607184823,5.9839097835,21.8072421414,21.8072421414
 03/11  10:00:00,44.0436747943,11.5144749345,0.0,0.0335072416123,22.9214369646,9.5742556536,1.7287012194,1.7287012194
 03/11  11:00:00,56.6686234705,11.5101845762,0.00524583709916,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  12:00:00,56.8713431424,11.5101845762,0.207965508996,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  13:00:00,56.9625762132,11.5101845762,0.299198579834,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  14:00:00,57.0491984255,11.5101845762,0.385820792142,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  15:00:00,57.0557053607,11.5101845762,0.392327727358,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  16:00:00,57.0144739206,11.5101845762,0.351096287231,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  17:00:00,56.9600734903,11.5101845762,0.296695856936,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  18:00:00,56.7638831834,11.5101845762,0.10050555005,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  19:00:00,45.8835131862,11.5112571657,0.0,0.0052515197141,19.1011974705,8.3774736969,3.15399882542,3.15399882542
 03/11  20:00:00,37.3636205723,11.5166201136,0.0,0.136372192904,11.4607184823,5.9839097835,18.8105735389,18.8105735389
 03/11  21:00:00,37.450146928,11.5166201136,0.0,0.222898548531,11.4607184823,5.9839097835,24.7691725661,24.7691725661
 03/11  22:00:00,27.4671703034,11.5166201136,0.0,0.273964825563,3.8202394941,3.5903458701,33.798653985,33.798653985
 03/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  08:00:00,19.675494648,11.5166201136,0.0,0.748289170182,3.8202394941,3.5903458701,91.4316699433,91.4316699433
 03/12  09:00:00,19.402850615,11.5166201136,0.0,0.475645137154,3.8202394941,3.5903458701,65.0626142063,65.0626142063
 03/12  10:00:00,34.3607467125,11.5166201136,0.0,0.382476882243,15.2809579764,7.1806917402,47.4967733309,47.4967733309
 03/12  11:00:00,34.2734475884,11.5166201136,0.0,0.295177758162,15.2809579764,7.1806917402,38.6599576362,38.6599576362
 03/12  12:00:00,44.2253374148,11.5166201136,0.0,0.213024682989,22.9214369646,9.5742556536,24.7248474772,24.7248474772
 03/12  13:00:00,44.1448493752,11.5166201136,0.0,0.132536643364,22.9214369646,9.5742556536,18.9880546413,18.9880546413
 03/12  14:00:00,44.049406373,11.5155475241,0.0,0.038166230789,22.9214369646,9.5742556536,11.929676599,11.929676599
 03/12  15:00:00,44.0058771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,5.9616755328,5.9616755328
 03/12  16:00:00,44.0058771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,1.88654840474,1.88654840474
 03/12  17:00:00,33.9718342928,11.5101845762,0.0,0.0,15.2809579764,7.1806917402,8.95695297487,8.95695297487
 03/12  18:00:00,23.9377913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,13.8494787951,13.8494787951
 03/12  19:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  06:00:00,24.8378327462,11.5166201136,0.0,0.751528972126,1.91011974705,2.3935639134,92.2256373779,92.2256373779
 03/13  07:00:00,28.6649072162,11.5166201136,0.0,0.58768028758,7.6404789882,4.7871278268,69.0800947828,69.0800947828
 03/13  08:00:00,39.4499941442,11.5166201136,0.0,0.454702863129,19.1011974705,8.3774736969,53.0738231256,53.0738231256
 03/13  09:00:00,56.9024722166,11.5166201136,0.0,0.232659045755,34.3821554469,10.7710376103,25.8955096404,25.8955096404
 03/13  10:00:00,56.713028795,11.5144749345,0.0,0.0453608032999,34.3821554469,10.7710376103,12.0047032931,12.0047032931
 03/13  11:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,1.77236250949,1.77236250949
 03/13  12:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,0.154641202333,0.154641202333
 03/13  13:00:00,56.6655228125,11.5123297553,0.0,0.0,34.3821554469,10.7710376103,0.689676708775,0.689676708775
 03/13  14:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,1.13416947076,1.13416947076
 03/13  15:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,0.29792419892,0.29792419892
 03/13  16:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,0.0349913326227,0.0349913326227
 03/13  17:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,1.96999843609e-06,1.96999843609e-06
 03/13  18:00:00,44.0058771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,0.604717682855,0.604717682855
 03/13  19:00:00,49.5586003526,11.5155475241,0.0,0.0366935437087,22.9214369646,9.5742556536,3.69802567411,3.69802567411
 03/13  20:00:00,47.3738872217,11.5166201136,0.0,0.11259594068,19.1011974705,8.3774736969,9.47317434298,9.47317434298
 03/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  06:00:00,25.0987651237,11.5166201136,0.0,1.01246134962,1.91011974705,2.3935639134,121.050017331,121.050017331
 03/14  07:00:00,28.8638547001,11.5166201136,0.0,0.786627771498,7.6404789882,4.7871278268,93.6247746813,93.6247746813
 03/14  08:00:00,39.6232818996,11.5166201136,0.0,0.627990618578,19.1011974705,8.3774736969,73.8420235015,73.8420235015
 03/14  09:00:00,57.0258788769,11.5166201136,0.0,0.356065706039,34.3821554469,10.7710376103,41.4408290352,41.4408290352
 03/14  10:00:00,56.7851791224,11.5166201136,0.0,0.115365951543,34.3821554469,10.7710376103,20.3016925452,20.3016925452
 03/14  11:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,3.29032557695,3.29032557695
 03/14  12:00:00,56.71775119,11.5101845762,0.0543735566341,0.0,34.3821554469,10.7710376103,1.03850523728,1.03850523728
 03/14  13:00:00,57.0505331706,11.5101845762,0.387155537214,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  14:00:00,57.3863217997,11.5101845762,0.722944166363,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  15:00:00,57.7890306932,11.5101845762,1.1256530598,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  16:00:00,57.8417497126,11.5101845762,1.17837207919,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  17:00:00,57.6607108616,11.5101845762,0.997333228251,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  18:00:00,44.7432656998,11.5101845762,0.737388505461,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/14  19:00:00,49.7993914496,11.5101845762,0.282847588516,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/14  20:00:00,47.2809733925,11.5101845762,0.0261176488801,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  06:00:00,24.7746391467,11.5166201136,0.0,0.688335372658,1.91011974705,2.3935639134,95.6355129673,95.6355129673
 03/15  07:00:00,28.6482626398,11.5166201136,0.0,0.571035711215,7.6404789882,4.7871278268,75.5245859326,75.5245859326
 03/15  08:00:00,39.4133519177,11.5166201136,0.0,0.418060636651,19.1011974705,8.3774736969,52.2466442133,52.2466442133
 03/15  09:00:00,56.8207825306,11.5166201136,0.0,0.150969359801,34.3821554469,10.7710376103,17.3943864406,17.3943864406
 03/15  10:00:00,56.6665773286,11.5112571657,0.0,0.00212710565998,34.3821554469,10.7710376103,2.96438145143,2.96438145143
 03/15  11:00:00,56.7840879477,11.5101845762,0.120710314324,0.0,34.3821554469,10.7710376103,0.390708985884,0.390708985884
 03/15  12:00:00,57.274805257,11.5101845762,0.611427623666,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  13:00:00,57.848188201,11.5101845762,1.18481056761,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  14:00:00,58.8924653509,11.5101845762,2.22908771748,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  15:00:00,61.7288637009,11.5101845762,5.06548606751,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  16:00:00,62.5795473632,11.5101845762,5.91616972982,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  17:00:00,62.5220976781,11.5101845762,5.85872004469,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  18:00:00,48.8112899777,11.5101845762,4.8054127833,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/15  19:00:00,50.5278514391,11.5101845762,1.01130757809,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/15  20:00:00,47.4326483433,11.5101845762,0.177792599765,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  06:00:00,24.6563317583,11.5166201136,0.0,0.570027984177,1.91011974705,2.3935639134,83.4625996925,83.4625996925
 03/16  07:00:00,28.5832665865,11.5166201136,0.0,0.506039657908,7.6404789882,4.7871278268,69.4343150463,69.4343150463
 03/16  08:00:00,39.3624177696,11.5166201136,0.0,0.367126488608,19.1011974705,8.3774736969,47.4170601978,47.4170601978
 03/16  09:00:00,56.7864869898,11.5166201136,0.0,0.116673818974,34.3821554469,10.7710376103,14.6421274081,14.6421274081
 03/16  10:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,1.81831352948,1.81831352948
 03/16  11:00:00,56.930387822,11.5101845762,0.267010188587,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  12:00:00,57.5172190205,11.5101845762,0.853841387117,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  13:00:00,58.2022487085,11.5101845762,1.53887107517,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  14:00:00,61.0243571876,11.5101845762,4.36097955422,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  15:00:00,63.7060393402,11.5101845762,7.04266170678,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  16:00:00,64.4412236856,11.5101845762,7.77784605225,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  17:00:00,64.0322868299,11.5101845762,7.36890919656,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  18:00:00,50.3316168813,11.5101845762,6.32573968694,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/16  19:00:00,52.5588680606,11.5101845762,3.04232419953,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/16  20:00:00,47.6930896054,11.5101845762,0.438233861836,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  06:00:00,24.6559301444,11.5166201136,0.0,0.569626370314,1.91011974705,2.3935639134,87.1325390671,87.1325390671
 03/17  07:00:00,28.5737418538,11.5166201136,0.0,0.496514925188,7.6404789882,4.7871278268,69.8559670962,69.8559670962
 03/17  08:00:00,39.323185113,11.5166201136,0.0,0.327893831942,19.1011974705,8.3774736969,42.5860534155,42.5860534155
 03/17  09:00:00,56.7363659983,11.5155475241,0.0,0.0676254170348,34.3821554469,10.7710376103,8.48307850488,8.48307850488
 03/17  10:00:00,56.6721392792,11.5101845762,0.00876164578617,0.0,34.3821554469,10.7710376103,0.643432650433,0.643432650433
 03/17  11:00:00,57.0758781587,11.5101845762,0.412500525282,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  12:00:00,57.844477084,11.5101845762,1.18109945063,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  13:00:00,60.1673282018,11.5101845762,3.5039505684,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  14:00:00,62.4228962818,11.5101845762,5.75951864839,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  15:00:00,65.0943807702,11.5101845762,8.43100313683,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  16:00:00,66.5635254089,11.5101845762,9.90014777553,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  17:00:00,66.7003364045,11.5101845762,10.0369587712,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  18:00:00,52.6087789919,11.5101845762,8.60290179754,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/17  19:00:00,53.0135041587,11.5101845762,3.49696029767,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/17  20:00:00,47.7305886324,11.5101845762,0.475732888831,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  06:00:00,23.9875626062,11.5166201136,0.0,0.499649810519,1.91011974705,1.79517293505,77.5805422421,77.5805422421
 03/18  07:00:00,22.1377058607,11.5166201136,0.0,0.455167049523,3.8202394941,3.5903458701,65.4391085263,65.4391085263
 03/18  08:00:00,29.2848429926,11.5166201136,0.0,0.323594613209,11.4607184823,5.9839097835,45.1467531989,45.1467531989
 03/18  09:00:00,44.0992244852,11.5166201136,0.0,0.0869117533848,22.9214369646,9.5742556536,13.4841473649,13.4841473649
 03/18  10:00:00,56.6727885527,11.5101845762,0.00941091929391,0.0,34.3821554469,10.7710376103,0.629020003258,0.629020003258
 03/18  11:00:00,57.1435638241,11.5101845762,0.480186190703,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  12:00:00,58.0502812823,11.5101845762,1.38690364892,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  13:00:00,61.4637578691,11.5101845762,4.80038023574,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  14:00:00,64.1865244951,11.5101845762,7.5231468617,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  15:00:00,66.0588178694,11.5101845762,9.39544023599,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  16:00:00,67.2840554778,11.5101845762,10.6206778445,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  17:00:00,67.1088400932,11.5101845762,10.4454624598,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  18:00:00,45.6312142973,11.5101845762,6.64235855377,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/18  19:00:00,38.5237617299,11.5101845762,4.05828222126,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/18  20:00:00,38.0837657272,11.5101845762,0.862952885274,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/18  21:00:00,27.2068733173,11.5101845762,0.020103376915,0.0,3.8202394941,3.5903458701,0.0,0.0
 03/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  08:00:00,19.3126122019,11.5166201136,0.0,0.385406724059,3.8202394941,3.5903458701,58.261689231,58.261689231
 03/19  09:00:00,19.0336398187,11.5166201136,0.0,0.106434340903,3.8202394941,3.5903458701,22.4226127946,22.4226127946
 03/19  10:00:00,33.9718342928,11.5101845762,0.0,0.0,15.2809579764,7.1806917402,2.19926878748,2.19926878748
 03/19  11:00:00,34.0452329425,11.5101845762,0.073398649725,0.0,15.2809579764,7.1806917402,0.0528123492633,0.0528123492633
 03/19  12:00:00,44.9728889847,11.5101845762,0.96701179034,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/19  13:00:00,46.1454923949,11.5101845762,2.13961520049,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/19  14:00:00,49.3476071013,11.5101845762,5.34172990692,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/19  15:00:00,51.2727879342,11.5101845762,7.26691073986,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/19  16:00:00,52.6491013808,11.5101845762,8.64322418647,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/19  17:00:00,41.9894873255,11.5101845762,8.01765303269,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/19  18:00:00,30.4016038236,11.5101845762,6.46381243239,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/19  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  06:00:00,24.4988947696,11.5166201136,0.0,0.412590995525,1.91011974705,2.3935639134,67.6443543876,67.6443543876
 03/20  07:00:00,27.0707424943,11.5166201136,0.0,0.371182232339,7.6404789882,4.7871278268,54.1833965549,54.1833965549
 03/20  08:00:00,39.2532245795,11.5166201136,0.0,0.2579332985,19.1011974705,8.3774736969,33.9338263442,33.9338263442
 03/20  09:00:00,56.6933441672,11.5128660501,0.0,0.0272850598588,34.3821554469,10.7710376103,2.21515807946,2.21515807946
 03/20  10:00:00,56.83981525,11.5101845762,0.176437616646,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  11:00:00,57.6276587514,11.5101845762,0.964281118069,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  12:00:00,62.2096098267,11.5101845762,5.54623219336,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  13:00:00,66.1847655273,11.5101845762,9.52138789397,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  14:00:00,67.7071552244,11.5101845762,11.043777591,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  15:00:00,69.5758761529,11.5101845762,12.9124985196,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  16:00:00,70.4701627662,11.5101845762,13.8067851329,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  17:00:00,69.8544225187,11.5101845762,13.1910448854,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  18:00:00,55.2046466651,11.5101845762,11.1987694708,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/20  19:00:00,55.3524757799,11.5101845762,5.83593191882,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/20  20:00:00,49.6660084242,11.5101845762,2.41115268068,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  06:00:00,24.0798682366,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.0714490986725,0.0714490986725
 03/21  07:00:00,26.6931247245,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,0.00174346704262,0.00174346704262
 03/21  08:00:00,38.9888557436,11.5101845762,0.0,0.0,19.1011974705,8.3774736969,0.00176035251729,0.00176035251729
 03/21  09:00:00,56.7704005467,11.5101845762,0.107022913297,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  10:00:00,57.036594536,11.5101845762,0.373216902602,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  11:00:00,57.400047176,11.5101845762,0.736669542583,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  12:00:00,57.9006093431,11.5101845762,1.23723170974,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  13:00:00,60.7216523689,11.5101845762,4.05827473554,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  14:00:00,63.0390321839,11.5101845762,6.37565455055,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  15:00:00,63.3398957622,11.5101845762,6.67651812881,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  16:00:00,62.2593973487,11.5101845762,5.5960197153,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  17:00:00,60.8298675984,11.5101845762,4.16648996503,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  18:00:00,45.5435596663,11.5101845762,1.53768247198,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/21  19:00:00,50.0904975674,11.5101845762,0.573953706336,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/21  20:00:00,47.5046756824,11.5101845762,0.249819938827,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  06:00:00,24.3493354551,11.5166201136,0.0,0.263031680975,1.91011974705,2.3935639134,36.6664454615,36.6664454615
 03/22  07:00:00,26.915813246,11.5166201136,0.0,0.21625298404,7.6404789882,4.7871278268,23.6823736771,23.6823736771
 03/22  08:00:00,39.1303577134,11.5166201136,0.0,0.135066432325,19.1011974705,8.3774736969,9.41030647085,9.41030647085
 03/22  09:00:00,56.6716162906,11.5123297553,0.0,0.00609347803866,34.3821554469,10.7710376103,0.000853999317256,0.000853999317256
