Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/22  10:00:00,56.6717683253,11.5101845762,0.00839069195806,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  11:00:00,56.9726879149,11.5101845762,0.309310281486,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  12:00:00,57.4309874552,11.5101845762,0.767609821857,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  13:00:00,57.8771266086,11.5101845762,1.21374897528,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  14:00:00,57.9685525622,11.5101845762,1.30517492887,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  15:00:00,59.5889764801,11.5101845762,2.92559884669,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  16:00:00,60.9222035806,11.5101845762,4.25882594727,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  17:00:00,60.7706712766,11.5101845762,4.1072936432,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  18:00:00,47.2015020474,11.5101845762,3.19562485305,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/22  19:00:00,50.2361752144,11.5101845762,0.719631353401,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/22  20:00:00,47.5754264517,11.5101845762,0.32057070817,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  06:00:00,24.4407038641,11.5166201136,0.0,0.354400089995,1.91011974705,2.3935639134,50.3252984871,50.3252984871
 03/23  07:00:00,26.9884357769,11.5166201136,0.0,0.28887551498,7.6404789882,4.7871278268,35.1876127426,35.1876127426
 03/23  08:00:00,39.1459285339,11.5166201136,0.0,0.150637252832,19.1011974705,8.3774736969,12.7407019312,12.7407019312
 03/23  09:00:00,56.6672228818,11.5112571657,0.0,0.00277265886881,34.3821554469,10.7710376103,0.0100979985134,0.0100979985134
 03/23  10:00:00,56.8141443599,11.5101845762,0.150766726493,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  11:00:00,57.476698491,11.5101845762,0.813320857627,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  12:00:00,59.4960429104,11.5101845762,2.83266527699,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  13:00:00,63.2166047988,11.5101845762,6.55322716547,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  14:00:00,65.2864853705,11.5101845762,8.62310773713,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  15:00:00,66.6224892801,11.5101845762,9.95911164669,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  16:00:00,66.6546914689,11.5101845762,9.99131383556,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  17:00:00,65.7359202015,11.5101845762,9.07254256811,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  18:00:00,51.1140797624,11.5101845762,7.10820256807,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/23  19:00:00,54.0583907469,11.5101845762,4.54184688589,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/23  20:00:00,49.1293289849,11.5101845762,1.87447324133,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  06:00:00,24.4060070292,11.5166201136,0.0,0.319703255159,1.91011974705,2.3935639134,47.7558511212,47.7558511212
 03/24  07:00:00,26.9913159269,11.5166201136,0.0,0.291755664913,7.6404789882,4.7871278268,37.2936286281,37.2936286281
 03/24  08:00:00,39.1570502004,11.5166201136,0.0,0.161758919326,19.1011974705,8.3774736969,14.4222229672,14.4222229672
 03/24  09:00:00,56.6670006262,11.5112571657,0.0,0.00255040329346,34.3821554469,10.7710376103,0.000114613922137,0.000114613922137
 03/24  10:00:00,56.890522463,11.5101845762,0.227144829647,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  11:00:00,57.5744296108,11.5101845762,0.911051977408,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  12:00:00,59.6379984465,11.5101845762,2.9746208131,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  13:00:00,62.9564034051,11.5101845762,6.29302577172,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  14:00:00,65.5999522778,11.5101845762,8.93657464443,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  15:00:00,66.7053109206,11.5101845762,10.0419332872,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  16:00:00,67.0601480397,11.5101845762,10.3967704063,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  17:00:00,66.9307665607,11.5101845762,10.2673889273,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  18:00:00,52.2029090865,11.5101845762,8.19703189214,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/24  19:00:00,53.3853115237,11.5101845762,3.86876766271,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/24  20:00:00,47.8882360361,11.5101845762,0.63338029248,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  06:00:00,23.7233455241,11.5166201136,0.0,0.235432728406,1.91011974705,1.79517293505,35.7767734819,35.7767734819
 03/25  07:00:00,21.8785069624,11.5166201136,0.0,0.195968151241,3.8202394941,3.5903458701,23.7555677704,23.7555677704
 03/25  08:00:00,29.0863333888,11.5166201136,0.0,0.125085009381,11.4607184823,5.9839097835,12.4903086095,12.4903086095
 03/25  09:00:00,44.0080898052,11.5112571657,0.0,0.00114002120544,22.9214369646,9.5742556536,0.0339661554772,0.0339661554772
 03/25  10:00:00,56.8400291969,11.5101845762,0.176651563569,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  11:00:00,57.3742122813,11.5101845762,0.710834647961,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  12:00:00,59.6057683972,11.5101845762,2.94239076388,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  13:00:00,62.7676049469,11.5101845762,6.10422731352,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  14:00:00,65.5566594175,11.5101845762,8.89328178409,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  15:00:00,67.888051237,11.5101845762,11.2246736036,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  16:00:00,68.7251579468,11.5101845762,12.0617803134,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  17:00:00,67.6366117986,11.5101845762,10.9732341652,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  18:00:00,46.0637203443,11.5101845762,7.07486460074,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/25  19:00:00,37.026310572,11.5101845762,2.56083106333,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/25  20:00:00,37.5315832309,11.5101845762,0.310770388911,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/25  21:00:00,27.2039154026,11.5101845762,0.0171454622651,0.0,3.8202394941,3.5903458701,0.0,0.0
 03/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  08:00:00,19.285415173,11.5166201136,0.0,0.35820969519,3.8202394941,3.5903458701,50.6939244506,50.6939244506
 03/26  09:00:00,19.0290395288,11.5166201136,0.0,0.101834050986,3.8202394941,3.5903458701,17.5410750824,17.5410750824
 03/26  10:00:00,33.9718342928,11.5101845762,0.0,0.0,15.2809579764,7.1806917402,0.591578692448,0.591578692448
 03/26  11:00:00,34.0143742866,11.5101845762,0.0425399938448,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/26  12:00:00,44.586546913,11.5101845762,0.580669718651,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/26  13:00:00,45.4550831688,11.5101845762,1.44920597439,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/26  14:00:00,47.4009844546,11.5101845762,3.3951072602,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/26  15:00:00,49.3009309486,11.5101845762,5.29505375426,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/26  16:00:00,50.2797554338,11.5101845762,6.2738782394,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/26  17:00:00,38.3483353642,11.5101845762,4.37650107145,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/26  18:00:00,25.462707602,11.5101845762,1.52491621084,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/26  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  06:00:00,24.6839709415,11.5166201136,0.0,0.597667167458,1.91011974705,2.3935639134,86.3541057375,86.3541057375
 03/27  07:00:00,25.841641041,11.5166201136,0.0,0.519747445701,7.6404789882,4.7871278268,70.3192343226,70.3192343226
 03/27  08:00:00,39.3544649316,11.5166201136,0.0,0.359173650555,19.1011974705,8.3774736969,43.5320898324,43.5320898324
 03/27  09:00:00,56.7760908635,11.5166201136,0.0,0.106277692663,34.3821554469,10.7710376103,7.05169907076,7.05169907076
 03/27  10:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,0.221434031385,0.221434031385
 03/27  11:00:00,56.7801950544,11.5101845762,0.116817421053,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  12:00:00,57.2145123336,11.5101845762,0.551134700254,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  13:00:00,57.736339689,11.5101845762,1.07296205565,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  14:00:00,59.6681074073,11.5101845762,3.00472977391,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  15:00:00,63.3646143194,11.5101845762,6.70123668607,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  16:00:00,65.1667103867,11.5101845762,8.50333275338,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  17:00:00,65.2804675933,11.5101845762,8.61708995989,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  18:00:00,50.6604483885,11.5101845762,6.65457119418,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/27  19:00:00,51.8892745212,11.5101845762,2.37273066021,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/27  20:00:00,47.6564308335,11.5101845762,0.401575089927,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  06:00:00,24.6537700929,11.5166201136,0.0,0.567466318798,1.91011974705,2.3935639134,79.4010128806,79.4010128806
 03/28  07:00:00,25.8360288748,11.5166201136,0.0,0.514135279483,7.6404789882,4.7871278268,68.3839506887,68.3839506887
 03/28  08:00:00,39.3712016632,11.5166201136,0.0,0.375910382161,19.1011974705,8.3774736969,45.5248235736,45.5248235736
 03/28  09:00:00,56.776617892,11.5166201136,0.0,0.106804721127,34.3821554469,10.7710376103,6.79714566296,6.79714566296
 03/28  10:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,0.102250305253,0.102250305253
 03/28  11:00:00,56.9301658287,11.5101845762,0.266788195321,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  12:00:00,57.5021472282,11.5101845762,0.838769594833,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  13:00:00,59.6291688126,11.5101845762,2.9657911792,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  14:00:00,62.6026633392,11.5101845762,5.93928570581,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  15:00:00,64.7642880983,11.5101845762,8.10091046495,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  16:00:00,66.0095809012,11.5101845762,9.3462032678,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  17:00:00,66.0082384528,11.5101845762,9.34486081942,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  18:00:00,52.1706723397,11.5101845762,8.16479514535,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/28  19:00:00,51.5402804602,11.5101845762,3.40140326584,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/28  20:00:00,47.6694485272,11.5101845762,0.414592783653,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  06:00:00,24.3320545969,11.5166201136,0.0,0.245750822828,1.91011974705,2.3935639134,33.2456332506,33.2456332506
 03/29  07:00:00,25.516367035,11.5166201136,0.0,0.194473439732,7.6404789882,4.7871278268,19.6892826413,19.6892826413
 03/29  08:00:00,39.0938023174,11.5166201136,0.0,0.0985110363663,19.1011974705,8.3774736969,3.78172467098,3.78172467098
 03/29  09:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  10:00:00,56.8122766204,11.5101845762,0.148898987057,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  11:00:00,57.2947913347,11.5101845762,0.631413701318,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  12:00:00,58.7036969579,11.5101845762,2.04031932458,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  13:00:00,61.8882842883,11.5101845762,5.22490665497,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  14:00:00,63.9351469753,11.5101845762,7.27176934188,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  15:00:00,66.0026508426,11.5101845762,9.3392732092,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  16:00:00,66.8133777953,11.5101845762,10.1500001619,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  17:00:00,66.1123965131,11.5101845762,9.4490188797,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  18:00:00,51.3234454229,11.5101845762,7.31756822856,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/29  19:00:00,51.9755841017,11.5101845762,3.83670690733,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/29  20:00:00,48.1300041476,11.5101845762,0.875148404058,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  06:00:00,24.3141553953,11.5166201136,0.0,0.227851621261,1.91011974705,2.3935639134,35.853091871,35.853091871
 03/30  07:00:00,25.5838518769,11.5166201136,0.0,0.261958281614,7.6404789882,4.7871278268,34.4838850153,34.4838850153
 03/30  08:00:00,39.1405821769,11.5166201136,0.0,0.145290895895,19.1011974705,8.3774736969,12.3865423676,12.3865423676
 03/30  09:00:00,56.6690381646,11.5101845762,0.00566053123004,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  10:00:00,56.9886465233,11.5101845762,0.325268889949,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  11:00:00,57.9964419283,11.5101845762,1.33306429491,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  12:00:00,61.1100261508,11.5101845762,4.44664851744,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  13:00:00,63.4384327173,11.5101845762,6.77505508396,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  14:00:00,64.7962527145,11.5101845762,8.13287508113,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  15:00:00,66.5221474293,11.5101845762,9.85876979597,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  16:00:00,67.9018109094,11.5101845762,11.238433276,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  17:00:00,68.1952105964,11.5101845762,11.5318329631,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  18:00:00,54.1095605955,11.5101845762,10.1036834011,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/30  19:00:00,54.5304932734,11.5101845762,6.39161607903,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/30  20:00:00,50.3230938814,11.5101845762,3.06823813784,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  06:00:00,24.257993376,11.5166201136,0.0,0.171689601942,1.91011974705,2.3935639134,29.8248895409,29.8248895409
 03/31  07:00:00,25.4831575697,11.5166201136,0.0,0.161263974362,7.6404789882,4.7871278268,20.3275190632,20.3275190632
 03/31  08:00:00,39.0366045468,11.5155475241,0.0,0.0423858553003,19.1011974705,8.3774736969,1.98408260417,1.98408260417
 03/31  09:00:00,56.7221449679,11.5101845762,0.0587673344896,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  10:00:00,57.0680277073,11.5101845762,0.404650073953,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  11:00:00,58.0253422826,11.5101845762,1.3619646492,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  12:00:00,60.7589266686,11.5101845762,4.09554903527,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  13:00:00,63.4046972595,11.5101845762,6.74131962614,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  14:00:00,64.9052408164,11.5101845762,8.24186318301,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  15:00:00,62.7495867956,11.5101845762,6.08620916228,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  16:00:00,60.6241217642,11.5101845762,3.96074413078,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  17:00:00,58.5058706975,11.5101845762,1.84249306417,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  18:00:00,44.5206287642,11.5101845762,0.514751569796,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/31  19:00:00,48.373294135,11.5101845762,0.234416940623,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/31  20:00:00,47.3086168315,11.5101845762,0.0537610879548,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  06:00:00,24.3310458236,11.5166201136,0.0,0.843133027909,1.91011974705,1.79517293505,110.634398044,110.634398044
 04/01  07:00:00,20.9694377959,11.5166201136,0.0,0.664565651371,3.8202394941,3.5903458701,86.5431172111,86.5431172111
 04/01  08:00:00,29.5311002844,11.5166201136,0.0,0.569851904987,11.4607184823,5.9839097835,74.3820898101,74.3820898101
 04/01  09:00:00,44.4160288112,11.5166201136,0.0,0.403716079345,22.9214369646,9.5742556536,51.1012567285,51.1012567285
 04/01  10:00:00,56.8137591135,11.5166201136,0.0,0.143945942632,34.3821554469,10.7710376103,19.2196726724,19.2196726724
 04/01  11:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,1.04543843255,1.04543843255
 04/01  12:00:00,56.6664318035,11.5101845762,0.00305417012695,0.0,34.3821554469,10.7710376103,0.0326666565982,0.0326666565982
 04/01  13:00:00,56.7393887731,11.5101845762,0.0760111397254,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  14:00:00,56.8277587005,11.5101845762,0.164381067105,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  15:00:00,56.8441414952,11.5101845762,0.180763861817,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  16:00:00,56.8289476,11.5101845762,0.165569966679,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  17:00:00,56.7421489493,11.5101845762,0.0787713159404,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  18:00:00,38.9888557436,11.5101845762,0.0,0.0,19.1011974705,8.3774736969,0.00587048252746,0.00587048252746
 04/01  19:00:00,33.1887505456,11.5166201136,0.0,0.0945021661271,11.4607184823,5.9839097835,11.1467385839,11.1467385839
 04/01  20:00:00,37.4749018725,11.5166201136,0.0,0.247653493066,11.4607184823,5.9839097835,27.9657886162,27.9657886162
 04/01  21:00:00,27.5762612338,11.5166201136,0.0,0.38305575599,3.8202394941,3.5903458701,49.8937084706,49.8937084706
 04/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  08:00:00,19.8770115718,11.5166201136,0.0,0.949806094009,3.8202394941,3.5903458701,105.540704588,105.540704588
 04/02  09:00:00,19.4446621617,11.5166201136,0.0,0.517456683902,3.8202394941,3.5903458701,60.9671543216,60.9671543216
 04/02  10:00:00,34.2070456808,11.5166201136,0.0,0.228775850613,15.2809579764,7.1806917402,29.714078289,29.714078289
 04/02  11:00:00,34.0323955099,11.5155475241,0.0,0.0551982692474,15.2809579764,7.1806917402,13.0641881414,13.0641881414
 04/02  12:00:00,44.0058771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,1.60526515746,1.60526515746
 04/02  13:00:00,44.0058771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,0.223687776115,0.223687776115
 04/02  14:00:00,44.079690383,11.5101845762,0.07381318864,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/02  15:00:00,44.2291384751,11.5101845762,0.22326128074,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/02  16:00:00,44.258000171,11.5101845762,0.252122976585,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/02  17:00:00,33.9821406788,11.5101845762,0.0103063860647,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/02  18:00:00,23.9377913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/02  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  06:00:00,24.8955100572,11.5166201136,0.0,0.809206283071,1.91011974705,2.3935639134,98.267966869,98.267966869
 04/03  07:00:00,24.6601455482,11.5166201136,0.0,0.715918619601,7.6404789882,4.7871278268,88.4365944133,88.4365944133
 04/03  08:00:00,39.5467800407,11.5166201136,0.0,0.551488759641,19.1011974705,8.3774736969,64.0064417799,64.0064417799
 04/03  09:00:00,56.9294471866,11.5166201136,0.0,0.259634015747,34.3821554469,10.7710376103,20.2814947587,20.2814947587
 04/03  10:00:00,56.7091605954,11.5144749345,0.0,0.0414926037691,34.3821554469,10.7710376103,1.82000645401,1.82000645401
 04/03  11:00:00,56.7015855564,11.5101845762,0.0382079230297,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  12:00:00,57.119547627,11.5101845762,0.456169993664,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  13:00:00,58.9809366913,11.5101845762,2.31755905796,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  14:00:00,62.6737930741,11.5101845762,6.01041544075,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  15:00:00,64.840675599,11.5101845762,8.17729796568,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  16:00:00,65.249926452,11.5101845762,8.58654881866,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  17:00:00,64.3585966467,11.5101845762,7.69521901331,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  18:00:00,50.8094787842,11.5101845762,6.80360158987,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/03  19:00:00,51.2725142392,11.5101845762,3.13363704484,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/03  20:00:00,47.5040677302,11.5101845762,0.249211986656,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  06:00:00,24.5881837676,11.5166201136,0.0,0.501879993473,1.91011974705,2.3935639134,63.7804937394,63.7804937394
 04/04  07:00:00,24.4193728138,11.5166201136,0.0,0.475145885167,7.6404789882,4.7871278268,58.8239813019,58.8239813019
 04/04  08:00:00,39.3319511128,11.5166201136,0.0,0.336659831791,19.1011974705,8.3774736969,35.8009706582,35.8009706582
 04/04  09:00:00,56.732353756,11.5144749345,0.0,0.0646857643493,34.3821554469,10.7710376103,1.4659059614,1.4659059614
 04/04  10:00:00,56.8595754656,11.5101845762,0.196197832261,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  11:00:00,59.1557033261,11.5101845762,2.49232569276,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  12:00:00,63.0645225931,11.5101845762,6.4011449597,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  13:00:00,66.4145224941,11.5101845762,9.7511448607,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  14:00:00,69.0300208615,11.5101845762,12.3666432281,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  15:00:00,70.8070428646,11.5101845762,14.1436652312,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  16:00:00,72.1515627578,11.5101845762,15.4881851245,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  17:00:00,72.5142784966,11.5101845762,15.8509008632,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  18:00:00,58.4143301458,11.5101845762,14.4084529515,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/04  19:00:00,58.4118051836,11.5101845762,10.2729279892,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/04  20:00:00,53.1039858841,11.5101845762,5.84913014054,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  06:00:00,24.2858991355,11.5166201136,0.0,0.199595361379,1.91011974705,2.3935639134,25.0313561249,25.0313561249
 04/05  07:00:00,24.1422253321,11.5166201136,0.0,0.197998403463,7.6404789882,4.7871278268,20.7869034837,20.7869034837
 04/05  08:00:00,39.0509808703,11.5155475241,0.0,0.0567621788862,19.1011974705,8.3774736969,1.53681328675,1.53681328675
 04/05  09:00:00,56.7433659333,11.5101845762,0.0799882998812,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  10:00:00,57.4097031196,11.5101845762,0.746325486246,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  11:00:00,62.1596319633,11.5101845762,5.49625432995,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  12:00:00,65.5649693739,11.5101845762,8.90159174056,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  13:00:00,68.5371135671,11.5101845762,11.8737359337,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  14:00:00,71.4198623072,11.5101845762,14.7564846739,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  15:00:00,73.7572193957,11.5101845762,17.0938417624,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  16:00:00,74.3232569815,11.5101845762,17.6598793481,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  17:00:00,73.4375331856,11.5101845762,16.7741555522,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  18:00:00,58.324460699,11.5101845762,14.3185835046,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/05  19:00:00,57.923026598,11.5101845762,9.78414940366,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/05  20:00:00,53.2448358446,11.5101845762,5.98998010107,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  06:00:00,24.4113917824,11.5166201136,0.0,0.325088008344,1.91011974705,2.3935639134,45.6670381719,45.6670381719
 04/06  07:00:00,24.2757984155,11.5166201136,0.0,0.331571486865,7.6404789882,4.7871278268,42.9552885676,42.9552885676
 04/06  08:00:00,39.2076468396,11.5166201136,0.0,0.21235555859,19.1011974705,8.3774736969,20.7067579629,20.7067579629
 04/06  09:00:00,56.6773079239,11.5123297553,0.0,0.0117851113498,34.3821554469,10.7710376103,0.00020184711598,0.00020184711598
 04/06  10:00:00,56.9496906623,11.5101845762,0.286313028959,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  11:00:00,58.8014892064,11.5101845762,2.13811157306,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  12:00:00,62.7292304647,11.5101845762,6.06585283136,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  13:00:00,66.1531730516,11.5101845762,9.48979541825,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  14:00:00,69.5739332414,11.5101845762,12.910555608,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  15:00:00,71.781700519,11.5101845762,15.1183228856,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  16:00:00,72.9910676216,11.5101845762,16.3276899883,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  17:00:00,72.3416776481,11.5101845762,15.6783000148,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  18:00:00,57.528361174,11.5101845762,13.5224839796,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/06  19:00:00,57.5265012592,11.5101845762,9.38762406481,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/06  20:00:00,52.256341617,11.5101845762,5.00148587338,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  06:00:00,24.3733660842,11.5166201136,0.0,0.287062310082,1.91011974705,2.3935639134,40.0198751907,40.0198751907
 04/07  07:00:00,24.244275079,11.5166201136,0.0,0.300048150414,7.6404789882,4.7871278268,37.7543111349,37.7543111349
 04/07  08:00:00,39.1646485191,11.5166201136,0.0,0.169357238049,19.1011974705,8.3774736969,13.9415696294,13.9415696294
 04/07  09:00:00,56.6676202603,11.5112571657,0.0,0.0031700373773,34.3821554469,10.7710376103,1.49056746739e-05,1.49056746739e-05
 04/07  10:00:00,57.0534344476,11.5101845762,0.390056814249,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  11:00:00,59.716860671,11.5101845762,3.05348303761,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  12:00:00,62.3608599481,11.5101845762,5.69748231471,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  13:00:00,64.3394272362,11.5101845762,7.6760496028,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  14:00:00,68.5184036201,11.5101845762,11.8550259867,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  15:00:00,72.886937548,11.5101845762,16.2235599147,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  16:00:00,74.1606064372,11.5101845762,17.4972288038,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  17:00:00,73.8666450752,11.5101845762,17.2032674418,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  18:00:00,59.4948381176,11.5101845762,15.4889609232,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/07  19:00:00,59.2569484886,11.5101845762,11.1180712942,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/07  20:00:00,51.1147178225,11.5101845762,3.85986207894,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  06:00:00,23.5753268292,11.5166201136,0.0,0.0874140334982,1.91011974705,1.79517293505,8.22549305855,8.22549305855
 04/08  07:00:00,19.0239323394,11.5166201136,0.0,0.0967268616198,3.8202394941,3.5903458701,7.75502313922,7.75502313922
 04/08  08:00:00,29.003871031,11.5166201136,0.0,0.0426226515565,11.4607184823,5.9839097835,0.702285801451,0.702285801451
 04/08  09:00:00,44.0058771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/08  10:00:00,56.8495007071,11.5101845762,0.186123073735,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  11:00:00,57.314858518,11.5101845762,0.651480884639,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  12:00:00,57.7461673468,11.5101845762,1.08278971346,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  13:00:00,60.1575366194,11.5101845762,3.49415898604,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  14:00:00,63.4572220431,11.5101845762,6.79384440974,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  15:00:00,65.2851433411,11.5101845762,8.62176570777,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  16:00:00,65.7218029186,11.5101845762,9.05842528523,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  17:00:00,65.1030195559,11.5101845762,8.4396419225,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  18:00:00,43.800502105,11.5101845762,4.81164636144,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/08  19:00:00,34.894506193,11.5101845762,1.80669335106,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/08  20:00:00,37.7238504471,11.5101845762,0.503037605137,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/08  21:00:00,27.3532758841,11.5101845762,0.166505943776,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  08:00:00,19.1956592714,11.5166201136,0.0,0.268453793596,3.8202394941,3.5903458701,36.4725463392,36.4725463392
 04/09  09:00:00,19.0033842611,11.5155475241,0.0,0.0772513728854,3.8202394941,3.5903458701,8.4581131958,8.4581131958
 04/09  10:00:00,33.9718342928,11.5101845762,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/09  11:00:00,34.0857868414,11.5101845762,0.113952548625,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/09  12:00:00,45.7679937499,11.5101845762,1.76211655556,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  13:00:00,49.4691255921,11.5101845762,5.46324839772,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  14:00:00,51.8609917239,11.5101845762,7.85511452957,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  15:00:00,53.50436247,11.5101845762,9.49848527568,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  16:00:00,54.0602848162,11.5101845762,10.0544076218,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  17:00:00,42.2489155309,11.5101845762,8.2770812381,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/09  18:00:00,29.3402013507,11.5101845762,5.40240995953,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/09  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  06:00:00,24.3978748454,11.5166201136,0.0,0.311571071295,1.91011974705,2.3935639134,38.7195995562,38.7195995562
 04/10  07:00:00,24.1817569378,11.5166201136,0.0,0.237530009149,7.6404789882,4.7871278268,24.2730101827,24.2730101827
 04/10  08:00:00,39.0819022289,11.5166201136,0.0,0.0866109479171,19.1011974705,8.3774736969,2.56577615645,2.56577615645
 04/10  09:00:00,56.6922060812,11.5101845762,0.0288284478754,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  10:00:00,57.0530753361,11.5101845762,0.389697702688,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  11:00:00,59.5671840966,11.5101845762,2.90380646324,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  12:00:00,63.3755841461,11.5101845762,6.71220651276,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  13:00:00,65.8287809156,11.5101845762,9.16540328222,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  14:00:00,67.9292387049,11.5101845762,11.2658610716,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  15:00:00,70.8317868578,11.5101845762,14.1684092244,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  16:00:00,70.9166275244,11.5101845762,14.253249891,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  17:00:00,70.0023328059,11.5101845762,13.3389551726,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  18:00:00,55.0822764677,11.5101845762,11.0763992733,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/10  19:00:00,55.4394618352,11.5101845762,7.3005846408,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/10  20:00:00,51.4871477754,11.5101845762,4.2322920318,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  06:00:00,23.0553651938,11.5166201136,0.0,0.346728086381,1.91011974705,2.3935639134,46.6316087466,46.6316087466
 04/11  07:00:00,24.2874290069,11.5166201136,0.0,0.343202078227,7.6404789882,4.7871278268,43.3648040418,43.3648040418
 04/11  08:00:00,39.1945561405,11.5166201136,0.0,0.199264859446,19.1011974705,8.3774736969,17.0686130174,17.0686130174
 04/11  09:00:00,56.6683560203,11.5112571657,0.0,0.00390579732328,34.3821554469,10.7710376103,5.92484752201e-05,5.92484752201e-05
 04/11  10:00:00,56.857203724,11.5101845762,0.193826090624,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  11:00:00,57.353226602,11.5101845762,0.689848968642,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  12:00:00,59.5611220537,11.5101845762,2.8977444203,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  13:00:00,62.7306943793,11.5101845762,6.06731674594,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  14:00:00,65.6221591263,11.5101845762,8.95878149292,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  15:00:00,67.7742647965,11.5101845762,11.1108871632,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  16:00:00,68.9979995682,11.5101845762,12.3346219348,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  17:00:00,68.4737708608,11.5101845762,11.8103932274,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  18:00:00,53.8232992602,11.5101845762,9.81742206588,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/11  19:00:00,54.7761584353,11.5101845762,6.63728124094,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/11  20:00:00,49.8828023816,11.5101845762,2.62794663799,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  06:00:00,22.9493792378,11.5166201136,0.0,0.240742130404,1.91011974705,2.3935639134,29.0464772231,29.0464772231
 04/12  07:00:00,24.1740939685,11.5166201136,0.0,0.229867039829,7.6404789882,4.7871278268,24.6792287513,24.6792287513
 04/12  08:00:00,39.0901230068,11.5166201136,0.0,0.0948317257596,19.1011974705,8.3774736969,3.88938493124,3.88938493124
 04/12  09:00:00,56.6839419717,11.5101845762,0.0205643383684,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  10:00:00,56.9238657019,11.5101845762,0.260488068526,0.0,34.3821554469,10.7710376103,0.0,0.0
