Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/03  17:00:00,75.9188621047,11.5101845762,19.2554844714,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  18:00:00,61.9099069759,11.5101845762,17.9040297815,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/03  19:00:00,60.4293133237,11.5101845762,15.0457694627,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/03  20:00:00,56.2432041499,11.5101845762,8.98834840631,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  06:00:00,20.260632329,11.5166201136,0.0,0.307328554949,1.91011974705,2.3935639134,34.180957379,34.180957379
 05/04  07:00:00,24.1900136444,11.5166201136,0.0,0.245786715802,7.6404789882,4.7871278268,23.7077706703,23.7077706703
 05/04  08:00:00,39.0726536436,11.5166201136,0.0,0.0773623625334,19.1011974705,8.3774736969,1.7485850336,1.7485850336
 05/04  09:00:00,56.767548119,11.5101845762,0.104170485604,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  10:00:00,59.1040343716,11.5101845762,2.44065673822,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  11:00:00,65.154336928,11.5101845762,8.49095929462,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  12:00:00,69.5736632309,11.5101845762,12.9102855975,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  13:00:00,73.8995290866,11.5101845762,17.2361514533,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  14:00:00,76.5347993473,11.5101845762,19.8714217139,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  15:00:00,79.0803858349,11.5101845762,22.4170082015,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  16:00:00,80.13713465,11.5101845762,23.4737570166,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  17:00:00,79.9556679212,11.5101845762,23.2922902878,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  18:00:00,66.0413587685,11.5101845762,22.0354815741,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/04  19:00:00,62.7707652433,11.5101845762,17.3872213823,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/04  20:00:00,57.9296653372,11.5101845762,10.6748095936,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  06:00:00,20.0727918265,11.5166201136,0.0,0.119488052417,1.91011974705,2.3935639134,13.5749370592,13.5749370592
 05/05  07:00:00,24.0060504331,11.5155475241,0.0,0.062896094089,7.6404789882,4.7871278268,3.51145542714,3.51145542714
 05/05  08:00:00,38.9888557436,11.5101845762,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/05  09:00:00,57.0115677336,11.5101845762,0.348190100209,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  10:00:00,60.9706182474,11.5101845762,4.30724061401,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  11:00:00,67.3061729355,11.5101845762,10.6427953021,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  12:00:00,70.7571154968,11.5101845762,14.0937378634,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  13:00:00,73.4211567503,11.5101845762,16.757779117,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  14:00:00,76.5295519391,11.5101845762,19.8661743058,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  15:00:00,79.6711684941,11.5101845762,23.0077908607,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  16:00:00,80.7680691512,11.5101845762,24.1046915178,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  17:00:00,79.5031359082,11.5101845762,22.8397582748,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  18:00:00,65.8383699959,11.5101845762,21.8324928015,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/05  19:00:00,62.7180439383,11.5101845762,17.3345000773,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/05  20:00:00,58.289233569,11.5101845762,11.0343778254,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/06  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  06:00:00,19.4276194296,11.5160838188,0.0,0.073242928631,1.91011974705,1.79517293505,9.16663138325,9.16663138325
 05/06  07:00:00,18.9809096983,11.5166201136,0.0,0.0537042204898,3.8202394941,3.5903458701,3.35625816593,3.35625816593
 05/06  08:00:00,28.954812842,11.5101845762,0.0,0.0,11.4607184823,5.9839097835,8.47366344041e-05,8.47366344041e-05
 05/06  09:00:00,44.467539154,11.5101845762,0.461661959589,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/06  10:00:00,62.7987081934,11.5101845762,6.13533056004,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  11:00:00,68.3393153546,11.5101845762,11.6759377212,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  12:00:00,71.2483739447,11.5101845762,14.5849963113,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  13:00:00,74.4908027938,11.5101845762,17.8274251604,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  14:00:00,78.5535293193,11.5101845762,21.890151686,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  15:00:00,80.5351537582,11.5101845762,23.8717761248,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  16:00:00,81.3171731748,11.5101845762,24.6537955414,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  17:00:00,81.0693653789,11.5101845762,24.4059877455,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  18:00:00,59.406812225,11.5101845762,20.4179564815,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/06  19:00:00,45.7997605592,11.5101845762,15.4672810506,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/06  20:00:00,46.9772957844,11.5101845762,9.75648294247,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/06  21:00:00,33.2143325531,11.5101845762,6.02756261273,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/06  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  08:00:00,18.9207699404,11.5101845762,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/07  09:00:00,18.9532140916,11.5101845762,0.0324441511979,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/07  10:00:00,36.5068860967,11.5101845762,2.53505180392,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/07  11:00:00,41.2636700712,11.5101845762,7.29183577843,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/07  12:00:00,56.2316476348,11.5101845762,12.2257704404,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  13:00:00,59.7309213166,11.5101845762,15.7250441223,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  14:00:00,63.3466392704,11.5101845762,19.3407620761,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  15:00:00,65.9483274796,11.5101845762,21.9424502853,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  16:00:00,66.8389284997,11.5101845762,22.8330513053,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  17:00:00,55.2115580616,11.5101845762,21.2397237689,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/07  18:00:00,42.843917346,11.5101845762,18.9061259548,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/07  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  06:00:00,19.9468682366,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,5.37631587757e-05,5.37631587757e-05
 05/08  07:00:00,23.9377913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,0.00106783501306,0.00106783501306
 05/08  08:00:00,39.0940026176,11.5101845762,0.105146873981,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/08  09:00:00,58.884039227,11.5101845762,2.22066159363,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  10:00:00,64.609123573,11.5101845762,7.94574593962,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  11:00:00,68.7059723279,11.5101845762,12.0425946946,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  12:00:00,71.8517131633,11.5101845762,15.1883355299,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  13:00:00,74.7293258677,11.5101845762,18.0659482343,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  14:00:00,76.6009906174,11.5101845762,19.937612984,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  15:00:00,77.8892105875,11.5101845762,21.2258329542,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  16:00:00,76.37380182,11.5101845762,19.7104241866,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  17:00:00,74.3122528763,11.5101845762,17.6488752429,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  18:00:00,59.6057520315,11.5101845762,15.5998748372,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/08  19:00:00,58.2177543472,11.5101845762,12.8342104861,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/08  20:00:00,57.7523580537,11.5101845762,10.4975023101,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  06:00:00,19.9468682366,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.284517202567,0.284517202567
 05/09  07:00:00,23.9377913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,0.00128823288427,0.00128823288427
 05/09  08:00:00,39.0502037178,11.5101845762,0.061347974205,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/09  09:00:00,59.5646093588,11.5101845762,2.90123172539,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  10:00:00,65.0229148961,11.5101845762,8.35953726276,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  11:00:00,70.4339487842,11.5101845762,13.7705711509,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  12:00:00,73.075639374,11.5101845762,16.4122617406,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  13:00:00,72.8153821182,11.5101845762,16.1520044848,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  14:00:00,72.9340556123,11.5101845762,16.270677979,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  15:00:00,74.7980314023,11.5101845762,18.1346537689,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  16:00:00,74.2890607185,11.5101845762,17.6256830851,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  17:00:00,73.7923982261,11.5101845762,17.1290205927,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  18:00:00,59.8131569682,11.5101845762,15.8072797738,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/09  19:00:00,57.9180440848,11.5101845762,12.5345002238,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/09  20:00:00,56.5291754445,11.5101845762,9.27431970093,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  06:00:00,19.9468682366,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.00173988640203,0.00173988640203
 05/10  07:00:00,23.9377913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,0.000373554961006,0.000373554961006
 05/10  08:00:00,39.0791821325,11.5101845762,0.090326388974,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/10  09:00:00,59.888506424,11.5101845762,3.22512879064,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  10:00:00,64.5271459466,11.5101845762,7.86376831322,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  11:00:00,69.0554102866,11.5101845762,12.3920326532,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  12:00:00,71.608118416,11.5101845762,14.9447407827,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  13:00:00,73.7999146605,11.5101845762,17.1365370271,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  14:00:00,76.2090087655,11.5101845762,19.5456311322,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  15:00:00,77.7785664464,11.5101845762,21.115188813,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  16:00:00,77.74346128,11.5101845762,21.0800836466,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  17:00:00,77.6846351656,11.5101845762,21.0212575323,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  18:00:00,62.7303004768,11.5101845762,18.7244232824,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/10  19:00:00,60.7523854975,11.5101845762,15.3688416364,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/10  20:00:00,59.4514141063,11.5101845762,12.1965583628,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  06:00:00,18.56920157,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  07:00:00,23.9377913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/11  08:00:00,39.0370855661,11.5101845762,0.0482298225034,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/11  09:00:00,57.2614113211,11.5101845762,0.598033687731,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  10:00:00,60.8970212774,11.5101845762,4.23364364402,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  11:00:00,65.5725355544,11.5101845762,8.90915792108,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  12:00:00,68.3117072194,11.5101845762,11.648329586,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  13:00:00,70.4746223448,11.5101845762,13.8112447114,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  14:00:00,73.2914674297,11.5101845762,16.6280897964,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  15:00:00,75.3232551948,11.5101845762,18.6598775615,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  16:00:00,75.2809092754,11.5101845762,18.617531642,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  17:00:00,74.2791156344,11.5101845762,17.615738001,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  18:00:00,59.3817068801,11.5101845762,15.3758296857,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/11  19:00:00,57.4318648586,11.5101845762,12.0483209976,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/11  20:00:00,56.3930768861,11.5101845762,9.13822114256,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  06:00:00,18.5908074786,11.5144749345,0.0,0.0173155503434,1.91011974705,2.3935639134,2.23740077978,2.23740077978
 05/12  07:00:00,23.9422678076,11.5123297553,0.0,0.0023312372443,7.6404789882,4.7871278268,0.000813255511996,0.000813255511996
 05/12  08:00:00,38.9888557436,11.5101845762,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/12  09:00:00,57.0789153412,11.5101845762,0.415537707854,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  10:00:00,60.7610947095,11.5101845762,4.09771707614,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  11:00:00,65.6864888678,11.5101845762,9.0231112344,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  12:00:00,68.2750318142,11.5101845762,11.6116541808,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  13:00:00,70.8525569742,11.5101845762,14.1891793408,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  14:00:00,73.5083564248,11.5101845762,16.8449787915,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  15:00:00,75.6031498502,11.5101845762,18.9397722169,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  16:00:00,75.843287792,11.5101845762,19.1799101587,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  17:00:00,73.9531316689,11.5101845762,17.2897540355,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  18:00:00,58.5190446263,11.5101845762,14.5131674319,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/12  19:00:00,55.1750200111,11.5101845762,11.1691428167,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/12  20:00:00,55.080567933,11.5101845762,7.82571218945,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/13  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  06:00:00,18.1756585913,11.5166201136,0.0,0.198412462209,1.91011974705,1.79517293505,21.8116436734,21.8116436734
 05/13  07:00:00,19.0319803103,11.5166201136,0.0,0.104774832494,3.8202394941,3.5903458701,6.43648987116,6.43648987116
 05/13  08:00:00,28.9588375137,11.5123297553,0.0,0.00187949256653,11.4607184823,5.9839097835,0.00170204417377,0.00170204417377
 05/13  09:00:00,44.0382857227,11.5101845762,0.0324085283474,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/13  10:00:00,57.0591167599,11.5101845762,0.395739126488,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  11:00:00,59.4178221112,11.5101845762,2.75444447787,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  12:00:00,63.8659306303,11.5101845762,7.20255299694,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  13:00:00,67.1307650547,11.5101845762,10.4673874213,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  14:00:00,69.9667064762,11.5101845762,13.3033288428,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  15:00:00,73.1756727724,11.5101845762,16.5122951391,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  16:00:00,74.7478899468,11.5101845762,18.0845123135,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  17:00:00,74.1256289229,11.5101845762,17.4622512896,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  18:00:00,52.6723761088,11.5101845762,13.6835203652,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/13  19:00:00,38.5626214337,11.5101845762,9.60780859175,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/13  20:00:00,41.6165581662,11.5101845762,4.39574532425,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/13  21:00:00,27.3786808809,11.5101845762,0.191910940575,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/13  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  08:00:00,18.9968940762,11.5155475241,0.0,0.0707611879325,3.8202394941,3.5903458701,2.6155880318,2.6155880318
 05/14  09:00:00,18.9207699404,11.5101845762,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/14  10:00:00,34.164681016,11.5101845762,0.192846723278,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/14  11:00:00,36.7599408239,11.5101845762,2.78810653115,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/14  12:00:00,51.5625201328,11.5101845762,7.5566429384,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  13:00:00,54.5887428914,11.5101845762,10.582865697,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  14:00:00,56.6343801644,11.5101845762,12.62850297,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  15:00:00,58.1092960034,11.5101845762,14.103418809,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  16:00:00,59.8542192946,11.5101845762,15.8483421002,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  17:00:00,49.9289936762,11.5101845762,15.9571593835,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/14  18:00:00,38.0362339895,11.5101845762,14.0984425983,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/14  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  06:00:00,18.628548947,11.5155475241,0.0,0.0539844291216,1.91011974705,2.3935639134,5.92807915356,5.92807915356
 05/15  07:00:00,24.0320210056,11.5166201136,0.0,0.0877940769824,7.6404789882,4.7871278268,7.15608399436,7.15608399436
 05/15  08:00:00,38.9935868583,11.5112571657,0.0,0.00365852511291,19.1011974705,8.3774736969,0.000187485751708,0.000187485751708
 05/15  09:00:00,58.0423265554,11.5101845762,1.37894892203,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  10:00:00,63.3037421539,11.5101845762,6.64036452048,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  11:00:00,69.0850528641,11.5101845762,12.4216752307,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  12:00:00,73.1088303436,11.5101845762,16.4454527102,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  13:00:00,75.7377396742,11.5101845762,19.0743620408,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  14:00:00,78.2237997123,11.5101845762,21.5604220789,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  15:00:00,81.0174696532,11.5101845762,24.3540920198,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  16:00:00,81.3660899538,11.5101845762,24.7027123205,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  17:00:00,81.1291204933,11.5101845762,24.4657428599,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  18:00:00,67.9052047817,11.5101845762,23.8993275873,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/15  19:00:00,64.3121376794,11.5101845762,20.306260485,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/15  20:00:00,62.7520063875,11.5101845762,15.4971506439,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  06:00:00,18.693866104,11.5166201136,0.0,0.118228996589,1.91011974705,2.3935639134,13.1957912175,13.1957912175
 05/16  07:00:00,23.9754273923,11.5144749345,0.0,0.0333456428036,7.6404789882,4.7871278268,1.49491176765,1.49491176765
 05/16  08:00:00,39.0124473971,11.5101845762,0.0235916535471,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/16  09:00:00,59.5178546431,11.5101845762,2.85447700975,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  10:00:00,65.4574959875,11.5101845762,8.79411835409,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  11:00:00,70.116358138,11.5101845762,13.4529805046,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  12:00:00,73.5512756803,11.5101845762,16.8878980469,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  13:00:00,76.6036445229,11.5101845762,19.9402668895,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  14:00:00,78.9435052695,11.5101845762,22.2801276361,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  15:00:00,82.2006644794,11.5101845762,25.537286846,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  16:00:00,83.0204914231,11.5101845762,26.3571137898,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  17:00:00,81.6561961576,11.5101845762,24.9928185242,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  18:00:00,66.1091468701,11.5101845762,22.1032696757,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/16  19:00:00,61.5629487334,11.5101845762,17.557071539,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/16  20:00:00,60.2922929038,11.5101845762,13.0374371603,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  06:00:00,18.56920157,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  07:00:00,23.9377913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/17  08:00:00,39.2165481328,11.5101845762,0.227692389229,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/17  09:00:00,60.222058164,11.5101845762,3.55868053061,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  10:00:00,64.6508911717,11.5101845762,7.98751353829,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  11:00:00,69.2061194083,11.5101845762,12.5427417749,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  12:00:00,73.3290562384,11.5101845762,16.665678605,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  13:00:00,76.7359557293,11.5101845762,20.072578096,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  14:00:00,79.6456674226,11.5101845762,22.9822897892,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  15:00:00,81.6396675879,11.5101845762,24.9762899545,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  16:00:00,82.8240869209,11.5101845762,26.1607092875,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  17:00:00,81.9979009475,11.5101845762,25.3345233141,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  18:00:00,66.353696866,11.5101845762,22.3478196717,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/17  19:00:00,62.324613395,11.5101845762,18.3187362006,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/17  20:00:00,60.6853402756,11.5101845762,13.430484532,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  06:00:00,18.56920157,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.00139677904486,0.00139677904486
 05/18  07:00:00,23.9377913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,0.00055361673125,0.00055361673125
 05/18  08:00:00,39.0540217395,11.5101845762,0.0651659959175,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/18  09:00:00,59.9267799156,11.5101845762,3.26340228226,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  10:00:00,65.2420874072,11.5101845762,8.57870977379,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  11:00:00,70.6049778411,11.5101845762,13.9416002077,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  12:00:00,74.3134334325,11.5101845762,17.6500557992,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  13:00:00,77.531339162,11.5101845762,20.8679615286,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  14:00:00,81.5029744364,11.5101845762,24.8395968031,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  15:00:00,84.6949976809,11.5101845762,28.0316200475,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  16:00:00,86.0087001815,11.5101845762,29.3453225481,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  17:00:00,85.6309855618,11.5101845762,28.9676079284,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  18:00:00,70.4351879523,11.5101845762,26.4293107579,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/18  19:00:00,65.8720514481,11.5101845762,21.8661742537,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/18  20:00:00,63.2161032053,11.5101845762,15.9612474617,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  06:00:00,18.56920157,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.39966815251,0.39966815251
 05/19  07:00:00,23.9377913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,0.00135498334219,0.00135498334219
 05/19  08:00:00,39.0741707913,11.5101845762,0.0853150476875,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/19  09:00:00,58.9826808307,11.5101845762,2.31930319736,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  10:00:00,64.6059927365,11.5101845762,7.94261510317,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  11:00:00,70.6858945611,11.5101845762,14.0225169277,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  12:00:00,74.2292281024,11.5101845762,17.565850469,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  13:00:00,78.2583760819,11.5101845762,21.5949984485,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  14:00:00,83.0395629964,11.5101845762,26.376185363,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  15:00:00,84.8531348732,11.5101845762,28.1897572398,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  16:00:00,84.372365511,11.5101845762,27.7089878776,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  17:00:00,84.7105170269,11.5101845762,28.0471393935,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  18:00:00,69.9636774024,11.5101845762,25.957800208,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/19  19:00:00,64.5550140265,11.5101845762,20.5491368321,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/19  20:00:00,62.1138730177,11.5101845762,14.8590172741,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  06:00:00,17.9858018203,11.5134023449,0.0,0.0117734600148,1.91011974705,1.79517293505,2.46825565361,2.46825565361
 05/20  07:00:00,18.9297888386,11.5134023449,0.0,0.00580112951443,3.8202394941,3.5903458701,0.200088957044,0.200088957044
 05/20  08:00:00,28.954812842,11.5101845762,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/20  09:00:00,45.3158958424,11.5101845762,1.31001864807,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/20  10:00:00,64.4177970302,11.5101845762,7.75441939681,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  11:00:00,70.6821827713,11.5101845762,14.018805138,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  12:00:00,75.9532054624,11.5101845762,19.289827829,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  13:00:00,79.7633602985,11.5101845762,23.0999826651,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  14:00:00,82.3622019567,11.5101845762,25.6988243234,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  15:00:00,84.265401925,11.5101845762,27.6020242916,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  16:00:00,85.4384774514,11.5101845762,28.7750998181,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  17:00:00,85.0918512888,11.5101845762,28.4284736554,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  18:00:00,61.9944093422,11.5101845762,23.0055535986,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/20  19:00:00,46.7744211706,11.5101845762,17.8196083286,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/20  20:00:00,50.7720133023,11.5101845762,13.5512004604,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/20  21:00:00,34.3058816118,11.5101845762,7.11911167145,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  08:00:00,18.9207699404,11.5101845762,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/21  09:00:00,18.9782938627,11.5101845762,0.0575239223296,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/21  10:00:00,36.4634993554,11.5101845762,2.49166506266,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/21  11:00:00,41.5909650592,11.5101845762,7.61913076644,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/21  12:00:00,56.7489233262,11.5101845762,12.7430461318,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  13:00:00,59.0284931744,11.5101845762,15.02261598,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  14:00:00,61.549683938,11.5101845762,17.5438067436,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  15:00:00,63.7874394927,11.5101845762,19.7815622984,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  16:00:00,64.5285899486,11.5101845762,20.5227127542,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  17:00:00,52.6652785017,11.5101845762,18.6934442089,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/21  18:00:00,38.4996159573,11.5101845762,14.5618245661,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/21  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  06:00:00,18.5801083219,11.5134023449,0.0,0.00768898320612,1.91011974705,2.3935639134,1.08974849423,1.08974849423
 05/22  07:00:00,23.9388639807,11.5112571657,0.0,0.0,7.6404789882,4.7871278268,0.00102187801289,0.00102187801289
 05/22  08:00:00,39.0416342544,11.5101845762,0.052778510809,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/22  09:00:00,57.8283914153,11.5101845762,1.1650137819,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  10:00:00,62.7560263282,11.5101845762,6.09264869483,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  11:00:00,67.3414268969,11.5101845762,10.6780492635,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  12:00:00,69.9730227077,11.5101845762,13.3096450743,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  13:00:00,72.2657438598,11.5101845762,15.6023662264,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  14:00:00,74.2123203764,11.5101845762,17.548942743,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  15:00:00,76.0419644413,11.5101845762,19.3785868079,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  16:00:00,77.0051323233,11.5101845762,20.34175469,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  17:00:00,76.0136859305,11.5101845762,19.3503082971,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  18:00:00,60.7886592694,11.5101845762,16.7827820751,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/22  19:00:00,57.2630739969,11.5101845762,13.2571968025,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/22  20:00:00,56.1520401951,11.5101845762,8.89718445152,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  06:00:00,18.8056407856,11.5166201136,0.0,0.230003678204,1.91011974705,2.3935639134,23.5717499635,23.5717499635
 05/23  07:00:00,24.0585698795,11.5166201136,0.0,0.114342950902,7.6404789882,4.7871278268,5.84613027939,5.84613027939
 05/23  08:00:00,38.9912486153,11.5112571657,0.0,0.00132028213494,19.1011974705,8.3774736969,7.58744049918e-05,7.58744049918e-05
 05/23  09:00:00,56.9511069506,11.5101845762,0.287729317276,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  10:00:00,60.0631647535,11.5101845762,3.3997871201,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  11:00:00,66.202397286,11.5101845762,9.53901965258,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  12:00:00,69.6285250601,11.5101845762,12.9651474268,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  13:00:00,72.1780105139,11.5101845762,15.5146328805,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  14:00:00,75.8009553119,11.5101845762,19.1375776785,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  15:00:00,79.3100657899,11.5101845762,22.6466881565,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  16:00:00,79.5137040036,11.5101845762,22.8503263702,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  17:00:00,78.0822605662,11.5101845762,21.4188829329,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  18:00:00,63.0413328151,11.5101845762,19.0354556207,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/23  19:00:00,58.9394253761,11.5101845762,14.9335481817,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/23  20:00:00,58.7253625275,11.5101845762,11.470506784,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  06:00:00,18.5760403919,11.5144749345,0.0,0.00254846359938,1.91011974705,2.3935639134,0.00179009738869,0.00179009738869
 05/24  07:00:00,23.9377913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,0.0031236116638,0.0031236116638
 05/24  08:00:00,39.0618097148,11.5101845762,0.072953971204,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/24  09:00:00,59.3321022087,11.5101845762,2.66872457535,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  10:00:00,63.727336813,11.5101845762,7.06395917965,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  11:00:00,68.8474623198,11.5101845762,12.1840846864,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  12:00:00,72.1713335009,11.5101845762,15.5079558675,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  13:00:00,75.2317985896,11.5101845762,18.5684209562,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  14:00:00,78.0849350232,11.5101845762,21.4215573898,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  15:00:00,80.6282848873,11.5101845762,23.9649072539,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  16:00:00,80.888275139,11.5101845762,24.2248975057,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  17:00:00,79.4785719868,11.5101845762,22.8151943534,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  18:00:00,63.7871789351,11.5101845762,19.7813017407,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/24  19:00:00,59.7179933477,11.5101845762,15.7121161534,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/24  20:00:00,59.6048712551,11.5101845762,12.3500155115,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  06:00:00,18.56920157,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
