Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/25  07:00:00,23.9381174441,11.5101845762,0.000326052951774,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/25  08:00:00,39.3180366447,11.5101845762,0.329180901136,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/25  09:00:00,59.6415849216,11.5101845762,2.9782072882,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  10:00:00,61.8618096808,11.5101845762,5.19843204738,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  11:00:00,64.65904744,11.5101845762,7.99566980661,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  12:00:00,67.0170923127,11.5101845762,10.3537146794,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  13:00:00,68.9668315737,11.5101845762,12.3034539404,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  14:00:00,70.8083182288,11.5101845762,14.1449405954,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  15:00:00,74.2259999747,11.5101845762,17.5626223414,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  16:00:00,75.7508288398,11.5101845762,19.0874512064,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  17:00:00,74.5085646027,11.5101845762,17.8451869693,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  18:00:00,59.9106693574,11.5101845762,15.904792163,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/25  19:00:00,56.9504543126,11.5101845762,12.9445771183,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/25  20:00:00,58.0108328366,11.5101845762,10.7559770931,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  06:00:00,18.56920157,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  07:00:00,24.013173962,11.5101845762,0.0753825708673,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/26  08:00:00,39.4088946591,11.5101845762,0.420038915571,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/26  09:00:00,61.0269006283,11.5101845762,4.36352299497,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  10:00:00,63.7978333372,11.5101845762,7.1344557038,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  11:00:00,65.9723455524,11.5101845762,9.30896791905,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  12:00:00,67.888180747,11.5101845762,11.2248031136,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  13:00:00,70.357254753,11.5101845762,13.6938771196,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  14:00:00,71.1085597637,11.5101845762,14.4451821303,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  15:00:00,71.1723932121,11.5101845762,14.5090155787,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  16:00:00,70.5198973553,11.5101845762,13.8565197219,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  17:00:00,69.0660969361,11.5101845762,12.4027193028,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  18:00:00,54.9822262168,11.5101845762,10.9763490225,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/26  19:00:00,52.8218324311,11.5101845762,8.81595523672,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/26  20:00:00,54.0363592602,11.5101845762,6.78150351664,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/27  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  06:00:00,18.0585150851,11.5160838188,0.0,0.0818052508276,1.91011974705,1.79517293505,11.1353883423,11.1353883423
 05/27  07:00:00,18.9721871022,11.5155475241,0.0,0.0460542139777,3.8202394941,3.5903458701,3.27456771475,3.27456771475
 05/27  08:00:00,28.954812842,11.5101845762,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  09:00:00,44.1300978188,11.5101845762,0.124220624458,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/27  10:00:00,57.3977133331,11.5101845762,0.734335699745,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  11:00:00,61.4137151932,11.5101845762,4.75033755987,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  12:00:00,65.2081796715,11.5101845762,8.54480203816,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  13:00:00,68.2306857067,11.5101845762,11.5673080733,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  14:00:00,70.5648310672,11.5101845762,13.9014534338,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  15:00:00,72.9642257492,11.5101845762,16.3008481158,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  16:00:00,74.6237896675,11.5101845762,17.9604120341,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  17:00:00,74.3996160689,11.5101845762,17.7362384356,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  18:00:00,53.0043055359,11.5101845762,14.0154497923,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/27  19:00:00,40.7156035021,11.5101845762,11.7607906601,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  20:00:00,42.2199969738,11.5101845762,6.37685079853,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  21:00:00,27.4970673875,11.5101845762,0.310297447132,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/27  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  08:00:00,19.0260018895,11.5166201136,0.0,0.098796411669,3.8202394941,3.5903458701,3.11682050975,3.11682050975
 05/28  09:00:00,18.9207699404,11.5101845762,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/28  10:00:00,34.2017148613,11.5101845762,0.229880568501,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/28  11:00:00,37.933547492,11.5101845762,3.9617131992,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/28  12:00:00,53.1921919914,11.5101845762,9.18631479699,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  13:00:00,56.3640776654,11.5101845762,12.358200471,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  14:00:00,58.7750025207,11.5101845762,14.7691253263,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  15:00:00,61.0105443903,11.5101845762,17.004667196,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  16:00:00,62.1742570906,11.5101845762,18.1683798962,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  17:00:00,51.0323204157,11.5101845762,17.0604861229,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/28  18:00:00,38.1371832282,11.5101845762,14.1993918371,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/28  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  08:00:00,18.9207699404,11.5101845762,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/29  09:00:00,18.9207699404,11.5101845762,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/29  10:00:00,34.1444775448,11.5101845762,0.172643251981,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  11:00:00,35.8125403746,11.5101845762,1.84070608179,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  12:00:00,50.7175702263,11.5101845762,6.71169303188,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  13:00:00,53.4791362657,11.5101845762,9.47325907133,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  14:00:00,57.1815814365,11.5101845762,13.1757042421,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  15:00:00,59.0576586545,11.5101845762,15.0517814601,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  16:00:00,59.451536256,11.5101845762,15.4456590616,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  17:00:00,48.8548833719,11.5101845762,14.8830490791,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  18:00:00,36.3996994676,11.5101845762,12.4619080765,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/29  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  06:00:00,17.3049535267,11.5166201136,0.0,0.106983085947,1.91011974705,2.3935639134,7.49916660361,7.49916660361
 05/30  07:00:00,23.9859041826,11.5155475241,0.0,0.0427498435575,7.6404789882,4.7871278268,0.667121929559,0.667121929559
 05/30  08:00:00,38.9888557436,11.5101845762,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/30  09:00:00,57.2602540948,11.5101845762,0.596876461418,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  10:00:00,60.2220485305,11.5101845762,3.55867089714,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  11:00:00,64.7131905838,11.5101845762,8.04981295039,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  12:00:00,67.8428719041,11.5101845762,11.1794942707,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  13:00:00,70.5482070023,11.5101845762,13.8848293689,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  14:00:00,74.0328963514,11.5101845762,17.369518718,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  15:00:00,77.5415135254,11.5101845762,20.878135892,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  16:00:00,79.1665563336,11.5101845762,22.5031787002,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  17:00:00,80.4943737301,11.5101845762,23.8309960967,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  18:00:00,66.3606973795,11.5101845762,22.3548201851,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/30  19:00:00,61.8079036578,11.5101845762,17.8020264634,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/30  20:00:00,59.0160871044,11.5101845762,13.1388980275,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  06:00:00,17.3023188,11.5166201136,0.0,0.104348359262,1.91011974705,2.3935639134,8.50875581421,8.50875581421
 05/31  07:00:00,23.9815602986,11.5155475241,0.0,0.0384059595085,7.6404789882,4.7871278268,0.692012426848,0.692012426848
 05/31  08:00:00,39.0026459904,11.5101845762,0.0137902468656,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/31  09:00:00,59.1911920037,11.5101845762,2.5278143703,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  10:00:00,64.3787011524,11.5101845762,7.71532351904,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  11:00:00,69.1517014698,11.5101845762,12.4883238364,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  12:00:00,73.4805970627,11.5101845762,16.8172194293,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  13:00:00,76.4782397862,11.5101845762,19.8148621529,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  14:00:00,78.6835068598,11.5101845762,22.0201292264,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  15:00:00,82.2153023305,11.5101845762,25.5519246971,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  16:00:00,84.2097433728,11.5101845762,27.5463657395,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  17:00:00,84.9916469188,11.5101845762,28.3282692854,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  18:00:00,71.9860331998,11.5101845762,27.9801560055,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/31  19:00:00,68.6920012226,11.5101845762,24.6861240282,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/31  20:00:00,63.2265648435,11.5101845762,17.3493757666,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  06:00:00,17.1926074929,11.5112571657,0.0,0.0,1.91011974705,2.3935639134,4.62486213293e-05,4.62486213293e-05
 06/01  07:00:00,23.9377913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,9.05835689218e-05,9.05835689218e-05
 06/01  08:00:00,39.1668892742,11.5101845762,0.178033530592,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/01  09:00:00,62.3606782752,11.5101845762,5.6973006418,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  10:00:00,69.530851675,11.5101845762,12.8674740416,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  11:00:00,75.055605174,11.5101845762,18.3922275406,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  12:00:00,78.6597260591,11.5101845762,21.9963484258,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  13:00:00,82.2823768825,11.5101845762,25.6189992492,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  14:00:00,84.7166550208,11.5101845762,28.0532773874,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  15:00:00,87.3286609033,11.5101845762,30.66528327,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  16:00:00,89.6960387066,11.5101845762,33.0326610732,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  17:00:00,89.7395257583,11.5101845762,33.076148125,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  18:00:00,75.8520154928,11.5101845762,31.8461382984,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/01  19:00:00,72.4194599215,11.5101845762,28.4135827271,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/01  20:00:00,67.3310423478,11.5101845762,21.4538532709,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  06:00:00,17.1915349033,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  07:00:00,23.9377913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/02  08:00:00,39.4475455069,11.5101845762,0.458689763357,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/02  09:00:00,65.4184609246,11.5101845762,8.75508329119,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  10:00:00,71.1857737412,11.5101845762,14.5223961078,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  11:00:00,77.4735824279,11.5101845762,20.8102047945,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  12:00:00,82.0071519056,11.5101845762,25.3437742722,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  13:00:00,84.5286075047,11.5101845762,27.8652298714,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  14:00:00,88.085417354,11.5101845762,31.4220397207,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  15:00:00,93.0805295628,11.5101845762,36.4171519294,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  16:00:00,94.0917203161,11.5101845762,37.4283426827,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  17:00:00,93.2126464464,11.5101845762,36.549268813,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  18:00:00,78.2120715612,11.5101845762,34.2061943668,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/02  19:00:00,73.6212915129,11.5101845762,29.6154143185,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/02  20:00:00,67.9133788372,11.5101845762,22.0361897603,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  06:00:00,16.5931439249,11.5101845762,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  07:00:00,18.9437555595,11.5101845762,0.0229856191035,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/03  08:00:00,31.0823047765,11.5101845762,2.12749193455,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  09:00:00,53.9704841065,11.5101845762,9.96460691211,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/03  10:00:00,73.4298983683,11.5101845762,16.766520735,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  11:00:00,79.8187379734,11.5101845762,23.15536034,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  12:00:00,84.8728791246,11.5101845762,28.2095014913,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  13:00:00,88.7667128367,11.5101845762,32.1033352034,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  14:00:00,93.0244786675,11.5101845762,36.3611010341,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  15:00:00,96.715410519,11.5101845762,40.0520328857,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  16:00:00,97.6470787663,11.5101845762,40.9837011329,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  17:00:00,96.7433529747,11.5101845762,40.0799753413,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  18:00:00,74.456404392,11.5101845762,35.4675486484,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/03  19:00:00,60.0564220507,11.5101845762,31.1016092088,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  20:00:00,59.9511690266,11.5101845762,24.1080228513,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  21:00:00,42.3408675003,11.5101845762,15.1540975599,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  08:00:00,24.2066868738,11.5101845762,5.28591693339,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/04  09:00:00,27.7344499315,11.5101845762,8.81367999118,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/04  10:00:00,48.1661379165,11.5101845762,14.1943036237,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  11:00:00,51.2531691627,11.5101845762,17.2813348699,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  12:00:00,66.098427503,11.5101845762,22.0925503086,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  13:00:00,70.3556702211,11.5101845762,26.3497930267,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  14:00:00,72.5479018158,11.5101845762,28.5420246214,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  15:00:00,73.0947006434,11.5101845762,29.088823449,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  16:00:00,72.0884236758,11.5101845762,28.0825464814,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  17:00:00,58.1009426674,11.5101845762,24.1291083747,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  18:00:00,44.888953189,11.5101845762,20.9511617978,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  06:00:00,17.1915349033,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  07:00:00,23.9422094601,11.5101845762,0.00441806890421,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/05  08:00:00,41.0240228647,11.5101845762,2.03516712114,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/05  09:00:00,67.5083797499,11.5101845762,10.8450021165,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  10:00:00,71.7347570978,11.5101845762,15.0713794644,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  11:00:00,76.2910553461,11.5101845762,19.6276777127,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  12:00:00,82.1033775743,11.5101845762,25.4399999409,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  13:00:00,86.5679335835,11.5101845762,29.9045559502,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  14:00:00,90.8410008832,11.5101845762,34.1776232498,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  15:00:00,93.7698592942,11.5101845762,37.1064816608,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  16:00:00,93.2087327993,11.5101845762,36.5453551659,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  17:00:00,92.4344571453,11.5101845762,35.7710795119,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  18:00:00,78.0037515592,11.5101845762,33.9978743648,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/05  19:00:00,73.3900964506,11.5101845762,29.3842192562,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/05  20:00:00,68.5182795189,11.5101845762,22.641090442,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  06:00:00,17.1915349033,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  07:00:00,24.2818583461,11.5101845762,0.34406695497,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/06  08:00:00,44.8556675096,11.5101845762,5.86681176601,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/06  09:00:00,68.7682366129,11.5101845762,12.1048589795,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  10:00:00,72.4281517004,11.5101845762,15.764774067,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  11:00:00,77.7400518098,11.5101845762,21.0766741764,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  12:00:00,81.3877667678,11.5101845762,24.7243891344,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  13:00:00,84.5879683779,11.5101845762,27.9245907445,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  14:00:00,88.2193818355,11.5101845762,31.5560042021,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  15:00:00,90.3443284298,11.5101845762,33.6809507964,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  16:00:00,91.7409853449,11.5101845762,35.0776077115,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  17:00:00,91.6933096999,11.5101845762,35.0299320665,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  18:00:00,76.2454433878,11.5101845762,32.2395661934,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/06  19:00:00,72.5500000275,11.5101845762,28.5441228332,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/06  20:00:00,70.1651562377,11.5101845762,24.2879671608,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  06:00:00,17.2933958705,11.5101845762,0.101860967168,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  07:00:00,24.7390639916,11.5101845762,0.801272600443,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/07  08:00:00,44.0133062785,11.5101845762,5.02445053494,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/07  09:00:00,67.3897262828,11.5101845762,10.7263486494,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  10:00:00,70.6879938605,11.5101845762,14.0246162272,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  11:00:00,76.7888945049,11.5101845762,20.1255168715,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  12:00:00,81.1747978246,11.5101845762,24.5114201912,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  13:00:00,84.0944697737,11.5101845762,27.4310921404,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  14:00:00,88.1212109878,11.5101845762,31.4578333544,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  15:00:00,90.5065988888,11.5101845762,33.8432212554,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  16:00:00,88.8561348501,11.5101845762,32.1927572167,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  17:00:00,86.7043992423,11.5101845762,30.0410216089,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  18:00:00,72.0158490888,11.5101845762,28.0099718944,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  19:00:00,68.4636784182,11.5101845762,24.4578012238,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  20:00:00,65.4751215744,11.5101845762,19.5979324975,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  06:00:00,17.2877260274,11.5101845762,0.0961911241531,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  07:00:00,24.4168247353,11.5101845762,0.479033344128,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/08  08:00:00,41.373271422,11.5101845762,2.38441567846,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/08  09:00:00,62.980228434,11.5101845762,6.31685080065,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  10:00:00,65.8500789044,11.5101845762,9.18670127106,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  11:00:00,69.1879784051,11.5101845762,12.5246007717,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  12:00:00,71.8208886343,11.5101845762,15.157511001,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  13:00:00,75.3627441123,11.5101845762,18.699366479,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  14:00:00,79.5158212234,11.5101845762,22.85244359,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  15:00:00,83.9921014013,11.5101845762,27.3287237679,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  16:00:00,84.7187634417,11.5101845762,28.0553858083,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  17:00:00,84.2971196077,11.5101845762,27.6337419743,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  18:00:00,69.3749327316,11.5101845762,25.3690555372,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  19:00:00,66.2358640571,11.5101845762,22.2299868628,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  20:00:00,64.0884144466,11.5101845762,18.2112253697,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  06:00:00,17.1915349033,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  07:00:00,23.9946375397,11.5101845762,0.0568461484811,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/09  08:00:00,39.7470151866,11.5101845762,0.758159443041,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/09  09:00:00,63.8561657848,11.5101845762,7.19278815143,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  10:00:00,67.1460086893,11.5101845762,10.482631056,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  11:00:00,70.4193506865,11.5101845762,13.7559730531,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  12:00:00,74.1995320192,11.5101845762,17.5361543858,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  13:00:00,77.4227949347,11.5101845762,20.7594173014,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  14:00:00,79.4724958553,11.5101845762,22.8091182219,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  15:00:00,81.3735008513,11.5101845762,24.7101232179,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  16:00:00,81.6389615421,11.5101845762,24.9755839087,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  17:00:00,79.9198239832,11.5101845762,23.2564463498,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  18:00:00,64.7871694727,11.5101845762,20.7812922783,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/09  19:00:00,60.9101764977,11.5101845762,16.9042993033,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/09  20:00:00,59.059242109,11.5101845762,13.1820530321,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  06:00:00,16.5931439249,11.5101845762,0.0,0.0,1.91011974705,1.79517293505,4.55934680365e-06,4.55934680365e-06
 06/10  07:00:00,18.9207699404,11.5101845762,0.0,0.0,3.8202394941,3.5903458701,0.000173649180605,0.000173649180605
 06/10  08:00:00,28.954812842,11.5101845762,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  09:00:00,45.2310084246,11.5101845762,1.22513123019,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/10  10:00:00,63.4632259894,11.5101845762,6.79984835607,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  11:00:00,68.2473487982,11.5101845762,11.5839711648,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  12:00:00,72.0663621041,11.5101845762,15.4029844708,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  13:00:00,74.8578964586,11.5101845762,18.1945188253,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  14:00:00,77.0730831209,11.5101845762,20.4097054875,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  15:00:00,79.0631105625,11.5101845762,22.3997329291,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  16:00:00,80.3184209876,11.5101845762,23.6550433542,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  17:00:00,79.4326476323,11.5101845762,22.769269999,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  18:00:00,56.8105714696,11.5101845762,17.821715726,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/10  19:00:00,43.0448353678,11.5101845762,14.0900225258,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  20:00:00,46.0827523979,11.5101845762,10.2396062226,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  21:00:00,32.7685864899,11.5101845762,5.58181654953,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  08:00:00,18.9218425299,11.5112571657,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/11  09:00:00,18.9207699404,11.5101845762,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/11  10:00:00,34.3175587422,11.5101845762,0.345724449463,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  11:00:00,36.9851220965,11.5101845762,3.01328780378,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  12:00:00,52.3839897081,11.5101845762,8.37811251373,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  13:00:00,57.1793280008,11.5101845762,13.1734508065,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  14:00:00,61.3324093713,11.5101845762,17.3265321769,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  15:00:00,63.7128227067,11.5101845762,19.7069455123,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  16:00:00,64.4935985007,11.5101845762,20.4877213063,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  17:00:00,55.1075650953,11.5101845762,21.1357308025,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  18:00:00,43.3211809604,11.5101845762,19.3833895692,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/11  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  06:00:00,17.3147799593,11.5166201136,0.0,0.116809518586,1.91011974705,2.3935639134,8.9478382739,8.9478382739
 06/12  07:00:00,23.9816141554,11.5144749345,0.0,0.039532405875,7.6404789882,4.7871278268,0.881876282738,0.881876282738
 06/12  08:00:00,39.0273681754,11.5101845762,0.0385124318215,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/12  09:00:00,59.5722811158,11.5101845762,2.90890348245,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  10:00:00,65.0744216024,11.5101845762,8.41104396907,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  11:00:00,70.101451662,11.5101845762,13.4380740287,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  12:00:00,73.4554030983,11.5101845762,16.7920254649,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  13:00:00,76.6588786129,11.5101845762,19.9955009796,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  14:00:00,80.5775859276,11.5101845762,23.9142082942,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  15:00:00,84.4120638664,11.5101845762,27.7486862331,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  16:00:00,85.5290770437,11.5101845762,28.8656994103,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  17:00:00,85.8466373303,11.5101845762,29.1832596969,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  18:00:00,71.5381606977,11.5101845762,27.5322835033,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/12  19:00:00,67.0381172838,11.5101845762,23.0322400894,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/12  20:00:00,63.7507361948,11.5101845762,17.8735471179,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  06:00:00,17.2054905008,11.5144749345,0.0,0.00966523916392,1.91011974705,2.3935639134,0.0539798928089,0.0539798928089
 06/13  07:00:00,23.9388639807,11.5112571657,0.0,0.0,7.6404789882,4.7871278268,0.000294578542223,0.000294578542223
 06/13  08:00:00,39.0938508417,11.5101845762,0.104995098171,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/13  09:00:00,60.7767672185,11.5101845762,4.11338958516,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  10:00:00,66.916147834,11.5101845762,10.2527702006,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  11:00:00,72.2930097505,11.5101845762,15.6296321171,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  12:00:00,75.0801304979,11.5101845762,18.4167528646,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  13:00:00,79.0590625933,11.5101845762,22.3956849599,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  14:00:00,83.4290024678,11.5101845762,26.7656248344,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  15:00:00,86.9874611843,11.5101845762,30.324083551,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  16:00:00,88.1917620103,11.5101845762,31.528384377,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  17:00:00,87.8848262418,11.5101845762,31.2214486084,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  18:00:00,74.3114151799,11.5101845762,30.3055379856,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  19:00:00,71.5829510291,11.5101845762,27.5770738348,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  20:00:00,66.064219137,11.5101845762,20.1870300601,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  06:00:00,17.1915349033,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.000462804815383,0.000462804815383
 06/14  07:00:00,23.9377913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/14  08:00:00,39.2525764084,11.5101845762,0.263720664798,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/14  09:00:00,64.0519457794,11.5101845762,7.38856814608,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  10:00:00,69.4943160752,11.5101845762,12.8309384419,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  11:00:00,74.97961431,11.5101845762,18.3162366766,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  12:00:00,78.3707863957,11.5101845762,21.7074087624,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  13:00:00,82.6321723262,11.5101845762,25.9687946928,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  14:00:00,86.5766885805,11.5101845762,29.9133109471,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  15:00:00,89.7923465865,11.5101845762,33.1289689531,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  16:00:00,90.9874904147,11.5101845762,34.3241127813,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  17:00:00,90.6712961283,11.5101845762,34.0079184949,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  18:00:00,75.7930990806,11.5101845762,31.7872218863,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  19:00:00,71.4900041187,11.5101845762,27.4841269244,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  20:00:00,67.0919680766,11.5101845762,21.2147789997,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  06:00:00,17.1915349033,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.00189746672667,0.00189746672667
 06/15  07:00:00,23.9377913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/15  08:00:00,39.8769878992,11.5101845762,0.888132155596,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/15  09:00:00,64.6396352518,11.5101845762,7.97625761839,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  10:00:00,68.79845095,11.5101845762,12.1350733166,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  11:00:00,73.6187542383,11.5101845762,16.9553766049,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  12:00:00,78.1098966074,11.5101845762,21.446518974,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  13:00:00,81.9040798297,11.5101845762,25.2407021963,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  14:00:00,84.4449178708,11.5101845762,27.7815402375,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  15:00:00,86.5388241008,11.5101845762,29.8754464674,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  16:00:00,86.8314686482,11.5101845762,30.1680910149,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  17:00:00,86.3658606858,11.5101845762,29.7024830524,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  18:00:00,72.1940444943,11.5101845762,28.1881672999,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  19:00:00,68.4733347993,11.5101845762,24.4674576049,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  20:00:00,64.9932911161,11.5101845762,19.1161020392,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
