Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  06:00:00,17.1915349033,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  07:00:00,23.9586785938,11.5101845762,0.0208872026092,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/16  08:00:00,40.3163662793,11.5101845762,1.32751053576,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/16  09:00:00,64.6736958037,11.5101845762,8.0103181703,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  10:00:00,67.625061349,11.5101845762,10.9616837156,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  11:00:00,71.1299015863,11.5101845762,14.4665239529,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  12:00:00,74.686118639,11.5101845762,18.0227410056,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  13:00:00,78.6965124384,11.5101845762,22.0331348051,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  14:00:00,80.6277717535,11.5101845762,23.9643941202,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  15:00:00,83.687348078,11.5101845762,27.0239704446,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  16:00:00,85.3449555522,11.5101845762,28.6815779188,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  17:00:00,84.3100602989,11.5101845762,27.6466826656,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  18:00:00,69.8444561645,11.5101845762,25.8385789702,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  19:00:00,66.372324758,11.5101845762,22.3664475636,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  20:00:00,62.5704403824,11.5101845762,16.6932513055,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  06:00:00,16.5931439249,11.5101845762,0.0,0.0,1.91011974705,1.79517293505,0.000674761774626,0.000674761774626
 06/17  07:00:00,18.9207699404,11.5101845762,0.0,0.0,3.8202394941,3.5903458701,0.00156532233696,0.00156532233696
 06/17  08:00:00,29.1454190076,11.5101845762,0.190606165625,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  09:00:00,49.2412366517,11.5101845762,5.23535945734,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/17  10:00:00,68.3660962068,11.5101845762,11.7027185734,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  11:00:00,73.1811565836,11.5101845762,16.5177789502,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  12:00:00,76.7045845941,11.5101845762,20.0412069608,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  13:00:00,80.9414060609,11.5101845762,24.2780284276,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  14:00:00,84.2642783461,11.5101845762,27.6009007127,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  15:00:00,85.8677225352,11.5101845762,29.2043449018,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  16:00:00,88.229351123,11.5101845762,31.5659734896,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  17:00:00,87.5207327881,11.5101845762,30.8573551547,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  18:00:00,64.6823194723,11.5101845762,25.6934637287,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/17  19:00:00,51.572019121,11.5101845762,22.617206279,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  20:00:00,51.9673843936,11.5101845762,17.501904885,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  21:00:00,36.6308095876,11.5101845762,9.44403964727,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  08:00:00,18.9382687393,11.5101845762,0.0174987988959,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/18  09:00:00,20.0627632793,11.5101845762,1.14199333894,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/18  10:00:00,40.9916845932,11.5101845762,7.0198503004,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  11:00:00,44.9448853125,11.5101845762,10.9730510197,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  12:00:00,61.2301745729,11.5101845762,17.2242973785,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  13:00:00,64.8999570384,11.5101845762,20.894079844,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  14:00:00,67.2410233972,11.5101845762,23.2351462028,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  15:00:00,69.5027924252,11.5101845762,25.4969152308,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  16:00:00,70.8905206303,11.5101845762,26.8846434359,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  17:00:00,60.3058000762,11.5101845762,26.3339657835,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  18:00:00,47.576115068,11.5101845762,23.6383236768,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/18  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  06:00:00,17.1915349033,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  07:00:00,23.9377913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/19  08:00:00,39.8397849137,11.5101845762,0.850929170096,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/19  09:00:00,65.401766346,11.5101845762,8.73838871268,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  10:00:00,70.6312901253,11.5101845762,13.9679124919,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  11:00:00,75.5857054847,11.5101845762,18.9223278513,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  12:00:00,79.0719948807,11.5101845762,22.4086172473,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  13:00:00,83.2793694758,11.5101845762,26.6159918424,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  14:00:00,86.8610254008,11.5101845762,30.1976477675,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  15:00:00,89.8643256681,11.5101845762,33.2009480348,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  16:00:00,90.9489266397,11.5101845762,34.2855490063,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  17:00:00,89.3882652552,11.5101845762,32.7248876218,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  18:00:00,74.2557087881,11.5101845762,30.2498315938,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  19:00:00,71.1077289221,11.5101845762,27.1018517277,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  20:00:00,66.9335743885,11.5101845762,22.4340519783,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  06:00:00,17.1915349033,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  07:00:00,23.9601230775,11.5101845762,0.0223316863267,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/20  08:00:00,41.0104047522,11.5101845762,2.02154900863,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/20  09:00:00,67.1996207512,11.5101845762,10.5362431179,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  10:00:00,71.6988761919,11.5101845762,15.0354985585,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  11:00:00,75.7905259394,11.5101845762,19.127148306,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  12:00:00,80.0756143456,11.5101845762,23.4122367122,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  13:00:00,83.1625657673,11.5101845762,26.4991881339,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  14:00:00,84.6214771099,11.5101845762,27.9580994765,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  15:00:00,89.0151852426,11.5101845762,32.3518076093,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  16:00:00,91.431006771,11.5101845762,34.7676291377,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  17:00:00,88.9614610277,11.5101845762,32.2980833943,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  18:00:00,72.6212666519,11.5101845762,28.6153894576,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  19:00:00,69.6940421231,11.5101845762,25.6881649287,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  20:00:00,65.935829956,11.5101845762,21.4363075458,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  06:00:00,17.1915349033,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  07:00:00,24.0022210655,11.5101845762,0.0644296743358,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/21  08:00:00,42.2184203889,11.5101845762,3.22956464529,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/21  09:00:00,67.0498448429,11.5101845762,10.3864672096,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  10:00:00,70.6287364842,11.5101845762,13.9653588508,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  11:00:00,74.5929247133,11.5101845762,17.9295470799,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  12:00:00,77.5922060955,11.5101845762,20.9288284621,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  13:00:00,80.2291663335,11.5101845762,23.5657887001,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  14:00:00,80.8848271125,11.5101845762,24.2214494792,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  15:00:00,80.0558535505,11.5101845762,23.3924759171,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  16:00:00,76.2432252748,11.5101845762,19.5798476415,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  17:00:00,69.7157143359,11.5101845762,13.0523367025,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  18:00:00,53.9112011408,11.5101845762,9.90532394641,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/21  19:00:00,51.9323873208,11.5101845762,7.92651012648,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/21  20:00:00,50.1509952653,11.5101845762,5.65147285509,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  06:00:00,17.1915349033,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.000186628032189,0.000186628032189
 06/22  07:00:00,23.9377913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,0.004305217873,0.004305217873
 06/22  08:00:00,38.9917572256,11.5101845762,0.00290148204574,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/22  09:00:00,57.1767523428,11.5101845762,0.513374709434,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  10:00:00,59.9293060313,11.5101845762,3.26592839792,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  11:00:00,67.5145863857,11.5101845762,10.8512087523,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  12:00:00,70.7147534903,11.5101845762,14.051375857,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  13:00:00,73.190365843,11.5101845762,16.5269882096,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  14:00:00,76.0048218091,11.5101845762,19.3414441758,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  15:00:00,77.1406379193,11.5101845762,20.4772602859,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  16:00:00,76.6943185249,11.5101845762,20.0309408915,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  17:00:00,74.8087327736,11.5101845762,18.1453551403,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  18:00:00,59.2468981136,11.5101845762,15.2410209192,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  19:00:00,55.8750749696,11.5101845762,11.8691977752,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  20:00:00,53.3154811305,11.5101845762,8.81595872029,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  06:00:00,17.1915349033,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  07:00:00,23.9377913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/23  08:00:00,39.1646420966,11.5101845762,0.175786352987,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/23  09:00:00,58.5179398953,11.5101845762,1.85456226194,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  10:00:00,64.7856185037,11.5101845762,8.12224087037,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  11:00:00,70.1276579353,11.5101845762,13.4642803019,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  12:00:00,72.0193045979,11.5101845762,15.3559269645,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  13:00:00,74.3027034351,11.5101845762,17.6393258018,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  14:00:00,75.9611798511,11.5101845762,19.2978022178,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  15:00:00,76.4552863625,11.5101845762,19.7919087291,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  16:00:00,77.4411451006,11.5101845762,20.7777674672,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  17:00:00,75.7111122614,11.5101845762,19.047734628,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  18:00:00,60.5213704236,11.5101845762,16.5154932292,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/23  19:00:00,58.734526972,11.5101845762,14.7286497776,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/23  20:00:00,56.7697789509,11.5101845762,12.2702565406,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  06:00:00,16.5931439249,11.5101845762,0.0,0.0,1.91011974705,1.79517293505,0.00122792852036,0.00122792852036
 06/24  07:00:00,18.9207699404,11.5101845762,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/24  08:00:00,28.9828316376,11.5101845762,0.0280187955929,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  09:00:00,46.8281789258,11.5101845762,2.82230173145,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/24  10:00:00,66.7210857539,11.5101845762,10.0577081205,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  11:00:00,71.8516674196,11.5101845762,15.1882897862,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  12:00:00,75.062141321,11.5101845762,18.3987636877,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  13:00:00,77.6178682257,11.5101845762,20.9544905924,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  14:00:00,80.9622889417,11.5101845762,24.2989113083,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  15:00:00,84.1684334376,11.5101845762,27.5050558043,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  16:00:00,86.3436194157,11.5101845762,29.6802417823,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  17:00:00,84.6822145335,11.5101845762,28.0188369001,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  18:00:00,61.5567354448,11.5101845762,22.5678797012,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/24  19:00:00,46.45562328,11.5101845762,17.500810438,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  20:00:00,48.7088545639,11.5101845762,14.2433750552,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  21:00:00,37.3258892471,11.5101845762,10.1391193067,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  08:00:00,18.9207699404,11.5101845762,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/25  09:00:00,19.2610219476,11.5101845762,0.34025200721,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/25  10:00:00,40.1790371916,11.5101845762,6.20720289885,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  11:00:00,44.6518646902,11.5101845762,10.6800303974,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  12:00:00,60.3724519041,11.5101845762,16.3665747098,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  13:00:00,63.6835341514,11.5101845762,19.677656957,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  14:00:00,66.1658177846,11.5101845762,22.1599405903,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  15:00:00,69.2677563455,11.5101845762,25.2618791512,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  16:00:00,71.385729067,11.5101845762,27.3798518726,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  17:00:00,61.8009785193,11.5101845762,27.8291442265,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  18:00:00,48.9094121631,11.5101845762,24.9716207719,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/25  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  06:00:00,17.2167003827,11.5101845762,0.0251654793854,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  07:00:00,24.4715646387,11.5101845762,0.53377324755,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/26  08:00:00,45.0097805044,11.5101845762,6.02092476083,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/26  09:00:00,69.4255716326,11.5101845762,12.7621939992,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  10:00:00,72.774398657,11.5101845762,16.1110210236,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  11:00:00,77.1400705567,11.5101845762,20.4766929233,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  12:00:00,80.4321667585,11.5101845762,23.7687891251,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  13:00:00,84.3306387423,11.5101845762,27.6672611089,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  14:00:00,87.8165758234,11.5101845762,31.1531981901,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  15:00:00,89.4711075803,11.5101845762,32.8077299469,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  16:00:00,88.20108013,11.5101845762,31.5377024966,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  17:00:00,81.013814027,11.5101845762,24.3504363936,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  18:00:00,63.1622801152,11.5101845762,19.1564029208,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/26  19:00:00,62.5480504927,11.5101845762,18.5421732984,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/26  20:00:00,60.4025173324,11.5101845762,15.9029949221,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  06:00:00,17.1915349033,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  07:00:00,24.2018970405,11.5101845762,0.264105649335,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/27  08:00:00,43.8527353318,11.5101845762,4.86387958827,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/27  09:00:00,68.5793389456,11.5101845762,11.9159613122,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  10:00:00,72.1066869392,11.5101845762,15.4433093059,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  11:00:00,76.1242335169,11.5101845762,19.4608558835,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  12:00:00,79.9194040043,11.5101845762,23.2560263709,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  13:00:00,82.5627766859,11.5101845762,25.8993990525,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  14:00:00,85.1721346833,11.5101845762,28.5087570499,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  15:00:00,88.669070665,11.5101845762,32.0056930316,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  16:00:00,89.8738168299,11.5101845762,33.2104391966,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  17:00:00,88.1083482989,11.5101845762,31.4449706655,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  18:00:00,64.580893476,11.5101845762,20.5750162816,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/27  19:00:00,58.5335051275,11.5101845762,14.5276279331,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/27  20:00:00,57.4246628804,11.5101845762,12.9251404702,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  06:00:00,18.56920157,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  07:00:00,23.9453321286,11.5101845762,0.0075407373993,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/28  08:00:00,39.6883425846,11.5101845762,0.699486841059,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/28  09:00:00,64.9884864338,11.5101845762,8.32510880041,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  10:00:00,68.7001685157,11.5101845762,12.0367908824,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  11:00:00,72.3789764139,11.5101845762,15.7155987805,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  12:00:00,74.7413092772,11.5101845762,18.0779316438,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  13:00:00,78.1529439027,11.5101845762,21.4895662693,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  14:00:00,79.6713309781,11.5101845762,23.0079533448,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  15:00:00,81.6723416033,11.5101845762,25.00896397,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  16:00:00,82.5960409735,11.5101845762,25.9326633402,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  17:00:00,81.9865584181,11.5101845762,25.3231807847,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  18:00:00,65.8954224355,11.5101845762,21.8895452411,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/28  19:00:00,62.0082975657,11.5101845762,18.0024203713,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/28  20:00:00,60.5800078547,11.5101845762,16.0804854444,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  06:00:00,18.56920157,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  07:00:00,24.1516982884,11.5101845762,0.213906897219,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/29  08:00:00,42.0126670524,11.5101845762,3.02381130887,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/29  09:00:00,66.4954804362,11.5101845762,9.83210280285,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  10:00:00,69.3030068373,11.5101845762,12.6396292039,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  11:00:00,72.4443944551,11.5101845762,15.7810168217,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  12:00:00,74.9029243551,11.5101845762,18.2395467217,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  13:00:00,78.4926525358,11.5101845762,21.8292749024,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  14:00:00,80.9858109394,11.5101845762,24.322433306,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  15:00:00,82.7210883762,11.5101845762,26.0577107428,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  16:00:00,83.8174291069,11.5101845762,27.1540514735,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  17:00:00,82.6801239257,11.5101845762,26.0167462924,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  18:00:00,68.2293123031,11.5101845762,24.2234351087,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/29  19:00:00,65.6756759961,11.5101845762,21.6697988018,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/29  20:00:00,61.8969365784,11.5101845762,17.3974141682,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  06:00:00,18.56920157,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  07:00:00,23.9416866445,11.5101845762,0.00389525330663,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/30  08:00:00,39.8429235501,11.5101845762,0.854067806505,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/30  09:00:00,64.8019810565,11.5101845762,8.13860342309,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  10:00:00,68.241992896,11.5101845762,11.5786152626,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  11:00:00,71.5161059115,11.5101845762,14.8527282782,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  12:00:00,76.0601619992,11.5101845762,19.3967843659,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  13:00:00,80.149269552,11.5101845762,23.4858919187,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  14:00:00,82.6816085667,11.5101845762,26.0182309333,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  15:00:00,84.3061605383,11.5101845762,27.6427829049,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  16:00:00,84.81665938,11.5101845762,28.1532817466,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  17:00:00,84.1270607413,11.5101845762,27.4636831079,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  18:00:00,70.136397132,11.5101845762,26.1305199376,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/30  19:00:00,66.4927442543,11.5101845762,22.4868670599,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/30  20:00:00,61.8994096875,11.5101845762,17.3998872772,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  06:00:00,17.9708105916,11.5101845762,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  07:00:00,18.9207699404,11.5101845762,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/01  08:00:00,29.1716529635,11.5101845762,0.216840121567,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  09:00:00,52.0645061819,11.5101845762,8.05862898752,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/01  10:00:00,72.6511603788,11.5101845762,15.9877827455,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  11:00:00,78.2608653141,11.5101845762,21.5974876807,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  12:00:00,81.7979174694,11.5101845762,25.134539836,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  13:00:00,86.3259130734,11.5101845762,29.66253544,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  14:00:00,91.0047172998,11.5101845762,34.3413396665,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  15:00:00,95.1779525184,11.5101845762,38.514574885,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  16:00:00,95.2461804175,11.5101845762,38.5828027841,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  17:00:00,93.0986398596,11.5101845762,36.4352622262,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  18:00:00,71.3273530841,11.5101845762,32.3384973405,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/01  19:00:00,56.9341169916,11.5101845762,27.9793041497,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  20:00:00,56.7663614337,11.5101845762,22.3008819251,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  21:00:00,44.1235752145,11.5101845762,16.9368052741,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  08:00:00,20.6488452879,11.5101845762,1.72807534757,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/02  09:00:00,24.8106882351,11.5101845762,5.88991829469,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/02  10:00:00,45.435279449,11.5101845762,11.4634451562,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  11:00:00,48.3106812421,11.5101845762,14.3388469493,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  12:00:00,63.8707333121,11.5101845762,19.8648561177,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  13:00:00,67.7570440693,11.5101845762,23.7511668749,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  14:00:00,70.4749834062,11.5101845762,26.4691062119,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  15:00:00,72.2996028785,11.5101845762,28.2937256841,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  16:00:00,74.8878553794,11.5101845762,30.881978185,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  17:00:00,63.1998240564,11.5101845762,29.2279897636,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  18:00:00,46.9634211737,11.5101845762,23.0256297825,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/02  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  06:00:00,19.6823604155,11.5101845762,1.11315884555,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  07:00:00,28.3761785076,11.5101845762,4.43838711638,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/03  08:00:00,49.6142516389,11.5101845762,10.6253958954,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/03  09:00:00,73.5659946702,11.5101845762,16.9026170368,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  10:00:00,76.9447489516,11.5101845762,20.2813713182,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  11:00:00,80.4211901535,11.5101845762,23.7578125202,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  12:00:00,83.7875948371,11.5101845762,27.1242172038,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  13:00:00,87.4650466027,11.5101845762,30.8016689694,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  14:00:00,89.150432116,11.5101845762,32.4870544826,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  15:00:00,85.1764526922,11.5101845762,28.5130750588,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  16:00:00,80.504563973,11.5101845762,23.8411863396,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  17:00:00,81.0231850508,11.5101845762,24.3598074174,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  18:00:00,69.6447454974,11.5101845762,25.638868303,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/03  19:00:00,66.9818986223,11.5101845762,22.9760214279,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/03  20:00:00,63.1791896712,11.5101845762,18.679667261,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  08:00:00,19.1707436045,11.5101845762,0.249973664122,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/04  09:00:00,20.8586790939,11.5101845762,1.93790915355,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/04  10:00:00,41.4420259032,11.5101845762,7.47019161046,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  11:00:00,44.8113912676,11.5101845762,10.8395569749,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  12:00:00,60.8012494918,11.5101845762,16.7953722974,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  13:00:00,62.8349144253,11.5101845762,18.8290372309,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  14:00:00,64.5948933051,11.5101845762,20.5890161107,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  15:00:00,65.936551225,11.5101845762,21.9306740306,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  16:00:00,66.21869578,11.5101845762,22.2128185856,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  17:00:00,55.7020499689,11.5101845762,21.7302156761,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  18:00:00,42.9990333216,11.5101845762,19.0612419305,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  06:00:00,18.56920157,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  07:00:00,24.1317876335,11.5101845762,0.193996242356,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/05  08:00:00,39.5611161641,11.5101845762,0.572260420573,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/05  09:00:00,62.793715507,11.5101845762,6.1303378736,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  10:00:00,68.0276502584,11.5101845762,11.3642726251,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  11:00:00,70.9966372665,11.5101845762,14.3332596331,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  12:00:00,71.8894638447,11.5101845762,15.2260862113,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  13:00:00,70.731604472,11.5101845762,14.0682268386,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  14:00:00,70.8814701029,11.5101845762,14.2180924696,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  15:00:00,71.1748688529,11.5101845762,14.5114912195,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  16:00:00,70.5117886472,11.5101845762,13.8484110138,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  17:00:00,70.2902878055,11.5101845762,13.6269101721,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  18:00:00,57.4699679427,11.5101845762,13.4640907484,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/05  19:00:00,55.1944625087,11.5101845762,11.1885853143,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/05  20:00:00,52.245898017,11.5101845762,7.74637560673,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  06:00:00,18.56920157,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  07:00:00,23.9377913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/06  08:00:00,39.2996473868,11.5101845762,0.310791643238,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/06  09:00:00,58.952819969,11.5101845762,2.28944233561,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  10:00:00,62.1032037558,11.5101845762,5.4398261224,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  11:00:00,67.4120495546,11.5101845762,10.7486719212,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  12:00:00,70.7266793393,11.5101845762,14.063301706,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  13:00:00,70.0361152046,11.5101845762,13.3727375712,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  14:00:00,66.5172538963,11.5101845762,9.85387626293,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  15:00:00,65.7447046347,11.5101845762,9.08132700128,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  16:00:00,66.7362093051,11.5101845762,10.0728316717,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  17:00:00,66.9697279412,11.5101845762,10.3063503078,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  18:00:00,53.3650629788,11.5101845762,9.3591857844,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/06  19:00:00,50.7370666244,11.5101845762,6.73118943,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/06  20:00:00,49.4508370922,11.5101845762,4.95131468199,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  06:00:00,18.56920157,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  07:00:00,23.9377913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/07  08:00:00,39.259152757,11.5101845762,0.270297013461,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/07  09:00:00,57.7569330079,11.5101845762,1.09355537452,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  10:00:00,60.704312754,11.5101845762,4.0409351206,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  11:00:00,67.3901857674,11.5101845762,10.726808134,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  12:00:00,70.7171615062,11.5101845762,14.0537838728,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  13:00:00,72.6508750519,11.5101845762,15.9874974185,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  14:00:00,75.8293713767,11.5101845762,19.1659937433,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  15:00:00,76.8810738112,11.5101845762,20.2176961779,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  16:00:00,74.5342927233,11.5101845762,17.8709150899,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  17:00:00,72.1028410353,11.5101845762,15.4394634019,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  18:00:00,58.1076894842,11.5101845762,14.1018122898,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/07  19:00:00,56.6493077121,11.5101845762,12.6434305178,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/07  20:00:00,53.5371113014,11.5101845762,9.0375888912,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
