Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  06:00:00,17.9708105916,11.5101845762,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  07:00:00,18.9207699404,11.5101845762,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/08  08:00:00,28.954812842,11.5101845762,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  09:00:00,44.4655579818,11.5101845762,0.459680787458,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/08  10:00:00,59.3657436617,11.5101845762,2.70236602834,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  11:00:00,67.7632122238,11.5101845762,11.0998345904,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  12:00:00,72.0252412688,11.5101845762,15.3618636354,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  13:00:00,74.2549659578,11.5101845762,17.5915883245,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  14:00:00,75.5849849092,11.5101845762,18.9216072758,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  15:00:00,76.2206735996,11.5101845762,19.5572959662,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  16:00:00,76.2047179527,11.5101845762,19.5413403193,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  17:00:00,76.7621713899,11.5101845762,20.0987937566,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  18:00:00,54.448327006,11.5101845762,15.4594712624,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/08  19:00:00,40.6597729742,11.5101845762,11.7049601322,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  20:00:00,43.5237478435,11.5101845762,9.05826833485,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  21:00:00,31.6688006651,11.5101845762,4.48203072472,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  08:00:00,18.9207699404,11.5101845762,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/09  09:00:00,19.0761534848,11.5101845762,0.155383544435,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/09  10:00:00,38.149999146,11.5101845762,4.17816485322,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  11:00:00,44.0672360204,11.5101845762,10.0954017276,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  12:00:00,60.9198157122,11.5101845762,16.9139385178,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  13:00:00,64.1621747781,11.5101845762,20.1562975837,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  14:00:00,66.9650391559,11.5101845762,22.9591619616,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  15:00:00,69.5157811095,11.5101845762,25.5099039152,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  16:00:00,70.7855535942,11.5101845762,26.7796763998,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  17:00:00,59.7940737624,11.5101845762,25.8222394697,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  18:00:00,46.197342266,11.5101845762,22.2595508748,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/09  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  06:00:00,18.56920157,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  07:00:00,24.086163102,11.5101845762,0.148371710866,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/10  08:00:00,43.4881129475,11.5101845762,4.49925720391,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/10  09:00:00,72.9929648375,11.5101845762,16.3295872042,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  10:00:00,78.4396027434,11.5101845762,21.77622511,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  11:00:00,83.3316088438,11.5101845762,26.6682312104,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  12:00:00,86.4008571262,11.5101845762,29.7374794929,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  13:00:00,89.4988345386,11.5101845762,32.8354569052,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  14:00:00,91.52142965,11.5101845762,34.8580520167,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  15:00:00,92.6530880733,11.5101845762,35.9897104399,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  16:00:00,92.5665852059,11.5101845762,35.9032075725,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  17:00:00,91.8418817356,11.5101845762,35.1785041023,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  18:00:00,77.6053190427,11.5101845762,33.5994418483,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/10  19:00:00,70.5408664382,11.5101845762,26.5349892438,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/10  20:00:00,65.9550339122,11.5101845762,21.4555115019,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  06:00:00,18.6165573611,11.5101845762,0.0473557911597,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  07:00:00,24.2300732157,11.5101845762,0.292281824504,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/11  08:00:00,42.6165317275,11.5101845762,3.62767598393,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/11  09:00:00,70.8533299731,11.5101845762,14.1899523397,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  10:00:00,76.6996308495,11.5101845762,20.0362532162,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  11:00:00,81.5683275046,11.5101845762,24.9049498713,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  12:00:00,85.6018123258,11.5101845762,28.9384346924,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  13:00:00,90.1703843179,11.5101845762,33.5070066845,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  14:00:00,94.3159907667,11.5101845762,37.6526131333,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  15:00:00,96.9031322712,11.5101845762,40.2397546378,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  16:00:00,98.2180944862,11.5101845762,41.5547168529,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  17:00:00,98.4029735058,11.5101845762,41.7395958724,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  18:00:00,82.1171618635,11.5101845762,38.1112846691,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/11  19:00:00,75.3450732247,11.5101845762,31.3391960304,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/11  20:00:00,71.3301337825,11.5101845762,26.8306113722,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  06:00:00,20.7761426832,11.5101845762,2.20694111325,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  07:00:00,27.0830164829,11.5101845762,3.14522509175,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/12  08:00:00,48.676767201,11.5101845762,9.6879114574,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/12  09:00:00,73.8050520356,11.5101845762,17.1416744022,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  10:00:00,76.0410705929,11.5101845762,19.3776929596,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  11:00:00,80.8260120519,11.5101845762,24.1626344186,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  12:00:00,86.9804894587,11.5101845762,30.3171118253,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  13:00:00,90.2151973307,11.5101845762,33.5518196973,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  14:00:00,93.030601211,11.5101845762,36.3672235776,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  15:00:00,97.2139803539,11.5101845762,40.5506027206,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  16:00:00,97.8573998065,11.5101845762,41.1940221731,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  17:00:00,96.4412565994,11.5101845762,39.777878966,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  18:00:00,79.9961781634,11.5101845762,35.990300969,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/12  19:00:00,75.9389502656,11.5101845762,31.9330730712,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/12  20:00:00,72.5823496424,11.5101845762,28.0828272321,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  06:00:00,19.5911899307,11.5101845762,1.02198836074,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  07:00:00,25.3299204649,11.5101845762,1.39212907369,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/13  08:00:00,45.5305448512,11.5101845762,6.5416891076,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/13  09:00:00,70.462374451,11.5101845762,13.7989968176,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  10:00:00,75.9466386986,11.5101845762,19.2832610652,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  11:00:00,81.2370096615,11.5101845762,24.5736320281,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  12:00:00,86.2274847304,11.5101845762,29.564107097,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  13:00:00,87.8380577261,11.5101845762,31.1746800928,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  14:00:00,88.4357946405,11.5101845762,31.7724170071,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  15:00:00,92.5542394724,11.5101845762,35.8908618391,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  16:00:00,93.864735131,11.5101845762,37.2013574976,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  17:00:00,90.9728372662,11.5101845762,34.3094596329,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  18:00:00,71.3555313522,11.5101845762,27.3496541579,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/13  19:00:00,64.9802396367,11.5101845762,20.9743624423,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/13  20:00:00,64.8843027889,11.5101845762,20.3847803787,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  06:00:00,18.7971889392,11.5101845762,0.227987369213,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  07:00:00,24.9670491876,11.5101845762,1.0292577964,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/14  08:00:00,46.0652925649,11.5101845762,7.07643682136,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/14  09:00:00,71.7194820155,11.5101845762,15.0561043821,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  10:00:00,76.2031658489,11.5101845762,19.5397882156,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  11:00:00,81.6632948903,11.5101845762,24.9999172569,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  12:00:00,85.0165412254,11.5101845762,28.353163592,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  13:00:00,88.709327175,11.5101845762,32.0459495416,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  14:00:00,92.6471318643,11.5101845762,35.9837542309,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  15:00:00,95.0136988884,11.5101845762,38.3503212551,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  16:00:00,96.2142282695,11.5101845762,39.5508506361,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  17:00:00,95.3273091729,11.5101845762,38.6639315395,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  18:00:00,79.6589691142,11.5101845762,35.6530919199,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/14  19:00:00,75.0180162568,11.5101845762,31.0121390624,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/14  20:00:00,70.9540753684,11.5101845762,26.4545529582,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  06:00:00,18.6218567092,11.5101845762,0.651046117597,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  07:00:00,20.0653151625,11.5101845762,1.14454522209,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/15  08:00:00,36.3396523684,11.5101845762,7.38483952641,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  09:00:00,59.6494068295,11.5101845762,15.6435296351,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/15  10:00:00,76.7708675939,11.5101845762,20.1074899606,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  11:00:00,81.0595813812,11.5101845762,24.3962037478,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  12:00:00,85.649364524,11.5101845762,28.9859868906,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  13:00:00,89.5433665408,11.5101845762,32.8799889074,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  14:00:00,91.880361354,11.5101845762,35.2169837207,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  15:00:00,95.8083080699,11.5101845762,39.1449304365,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  16:00:00,101.677442038,11.5101845762,45.0140644045,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  17:00:00,99.125233696,11.5101845762,42.4618560626,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  18:00:00,73.2592598479,11.5101845762,34.2704041044,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/15  19:00:00,59.1818475985,11.5101845762,30.2270347565,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  20:00:00,59.55904517,11.5101845762,25.0935656613,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  21:00:00,45.0549513019,11.5101845762,17.8681813615,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  08:00:00,24.8297499774,11.5101845762,5.90898003707,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/16  09:00:00,26.3710464988,11.5101845762,7.45027655848,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/16  10:00:00,45.0766145866,11.5101845762,11.1047802939,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  11:00:00,48.8885337353,11.5101845762,14.9166994425,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  12:00:00,64.4529628688,11.5101845762,20.4470856744,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  13:00:00,66.2177666168,11.5101845762,22.2118894224,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  14:00:00,68.4321987977,11.5101845762,24.4263216033,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  15:00:00,71.0688851098,11.5101845762,27.0630079154,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  16:00:00,72.4413219786,11.5101845762,28.4354447842,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  17:00:00,62.2109697259,11.5101845762,28.2391354331,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  18:00:00,50.3559274978,11.5101845762,26.4181361067,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/16  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  06:00:00,19.3417607403,11.5101845762,0.772559170371,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  07:00:00,24.9210712807,11.5101845762,0.983279889493,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/17  08:00:00,45.5767942018,11.5101845762,6.58793845825,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/17  09:00:00,70.9886152674,11.5101845762,14.325237634,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  10:00:00,73.1335765265,11.5101845762,16.4701988931,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  11:00:00,76.945096849,11.5101845762,20.2817192157,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  12:00:00,80.313591892,11.5101845762,23.6502142586,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  13:00:00,81.9839412632,11.5101845762,25.3205636299,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  14:00:00,82.0575497604,11.5101845762,25.3941721271,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  15:00:00,82.8033482362,11.5101845762,26.1399706028,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  16:00:00,81.614306143,11.5101845762,24.9509285096,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  17:00:00,80.4840336564,11.5101845762,23.8206560231,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  18:00:00,66.7739729463,11.5101845762,22.768095752,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/17  19:00:00,65.1821499585,11.5101845762,21.1762727641,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/17  20:00:00,63.671574343,11.5101845762,17.7943852661,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  06:00:00,21.8692569783,11.5101845762,3.30005540838,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  07:00:00,27.6754777419,11.5101845762,3.73768635075,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/18  08:00:00,45.7617290806,11.5101845762,6.77287333699,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/18  09:00:00,69.4697649948,11.5101845762,12.8063873615,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  10:00:00,72.3722938633,11.5101845762,15.7089162299,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  11:00:00,77.3029104648,11.5101845762,20.6395328314,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  12:00:00,80.344529635,11.5101845762,23.6811520016,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  13:00:00,83.1031355106,11.5101845762,26.4397578773,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  14:00:00,85.4260387618,11.5101845762,28.7626611284,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  15:00:00,85.6972314548,11.5101845762,29.0338538215,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  16:00:00,83.2484286841,11.5101845762,26.5850510507,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  17:00:00,80.8246266583,11.5101845762,24.1612490249,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  18:00:00,64.9236014538,11.5101845762,20.9177242595,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/18  19:00:00,61.9514962207,11.5101845762,17.9456190263,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/18  20:00:00,60.4871576319,11.5101845762,14.609968555,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  06:00:00,19.9468682366,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  07:00:00,23.9377913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/19  08:00:00,39.3135712944,11.5101845762,0.324715550812,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/19  09:00:00,62.2905696799,11.5101845762,5.62719204651,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  10:00:00,67.5432925321,11.5101845762,10.8799148987,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  11:00:00,72.6637305756,11.5101845762,16.0003529423,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  12:00:00,76.130989598,11.5101845762,19.4676119646,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  13:00:00,79.3090665695,11.5101845762,22.6456889362,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  14:00:00,82.6651816124,11.5101845762,26.0018039791,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  15:00:00,85.7507215597,11.5101845762,29.0873439263,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  16:00:00,86.7864506031,11.5101845762,30.1230729697,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  17:00:00,77.9859165046,11.5101845762,21.3225388712,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  18:00:00,56.0143639675,11.5101845762,12.0084867732,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/19  19:00:00,53.5461822446,11.5101845762,9.5403050502,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/19  20:00:00,54.7574493293,11.5101845762,8.88026025237,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  06:00:00,19.9468682366,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  07:00:00,23.9377913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/20  08:00:00,39.18089696,11.5101845762,0.192041216405,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/20  09:00:00,57.5128688097,11.5101845762,0.849491176327,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  10:00:00,58.3128685162,11.5101845762,1.64949088279,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  11:00:00,59.6645992964,11.5101845762,3.00122166303,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  12:00:00,58.5247064392,11.5101845762,1.86132880586,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  13:00:00,63.6741876875,11.5101845762,7.01081005412,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  14:00:00,70.3642645907,11.5101845762,13.7008869573,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  15:00:00,74.677480639,11.5101845762,18.0141030056,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  16:00:00,77.5932846669,11.5101845762,20.9299070335,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  17:00:00,78.5654541467,11.5101845762,21.9020765133,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  18:00:00,64.4937335684,11.5101845762,20.487856374,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/20  19:00:00,61.293483865,11.5101845762,17.2876066706,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/20  20:00:00,60.7768384881,11.5101845762,14.8996494112,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  06:00:00,19.9468682366,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  07:00:00,23.9550899586,11.5101845762,0.0172985674366,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/21  08:00:00,39.4705473245,11.5101845762,0.48169158097,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/21  09:00:00,60.1271673822,11.5101845762,3.46378974879,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  10:00:00,65.4588391144,11.5101845762,8.79546148098,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  11:00:00,70.2598160204,11.5101845762,13.596438387,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  12:00:00,73.1416172188,11.5101845762,16.4782395854,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  13:00:00,76.8086540037,11.5101845762,20.1452763703,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  14:00:00,80.1899714855,11.5101845762,23.5265938521,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  15:00:00,84.2680506725,11.5101845762,27.6046730392,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  16:00:00,83.6848111306,11.5101845762,27.0214334973,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  17:00:00,79.1824785509,11.5101845762,22.5191009175,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  18:00:00,61.0082416294,11.5101845762,17.002364435,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/21  19:00:00,56.6243377539,11.5101845762,12.6184605595,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/21  20:00:00,55.4082212603,11.5101845762,9.53103218344,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  06:00:00,19.3484772583,11.5101845762,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  07:00:00,18.9207699404,11.5101845762,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/22  08:00:00,28.954812842,11.5101845762,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  09:00:00,44.3691026546,11.5101845762,0.363225460267,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/22  10:00:00,57.3670927994,11.5101845762,0.703715166069,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  11:00:00,59.8215681292,11.5101845762,3.15819049581,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  12:00:00,64.823915456,11.5101845762,8.16053782267,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  13:00:00,67.8138903287,11.5101845762,11.1505126953,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  14:00:00,69.5140215018,11.5101845762,12.8506438685,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  15:00:00,71.2561981174,11.5101845762,14.592820484,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  16:00:00,73.2152429491,11.5101845762,16.5518653158,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  17:00:00,73.4481264882,11.5101845762,16.7847488548,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  18:00:00,51.229142936,11.5101845762,12.2402871925,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/22  19:00:00,38.0335619635,11.5101845762,9.07874912151,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  20:00:00,42.8649808866,11.5101845762,7.02183471127,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  21:00:00,29.5151602136,11.5101845762,2.32839027319,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  08:00:00,18.9207699404,11.5101845762,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/23  09:00:00,18.9207699404,11.5101845762,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/23  10:00:00,34.3254690512,11.5101845762,0.353634758383,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  11:00:00,35.5592769008,11.5101845762,1.58744260799,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  12:00:00,52.3388462726,11.5101845762,8.33296907819,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  13:00:00,53.5147790197,11.5101845762,9.50890182534,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  14:00:00,53.7778649749,11.5101845762,9.77198778055,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  15:00:00,51.4508686095,11.5101845762,7.44499141514,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  16:00:00,49.7071422405,11.5101845762,5.7012650461,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  17:00:00,35.2575899107,11.5101845762,1.28575561789,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  18:00:00,24.2831699961,11.5101845762,0.345378604885,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/23  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  06:00:00,19.9646262089,11.5144749345,0.0,0.0134676139704,1.91011974705,2.3935639134,0.000504207732116,0.000504207732116
 07/24  07:00:00,23.9503745828,11.5155475241,0.0,0.00722024375591,7.6404789882,4.7871278268,0.00259067186816,0.00259067186816
 07/24  08:00:00,38.9888557436,11.5101845762,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/24  09:00:00,56.9535493161,11.5101845762,0.290171682775,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  10:00:00,58.7868973713,11.5101845762,2.12351973792,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  11:00:00,68.4388578927,11.5101845762,11.7754802593,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  12:00:00,73.5685257732,11.5101845762,16.9051481398,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  13:00:00,77.880893975,11.5101845762,21.2175163416,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  14:00:00,80.3566650282,11.5101845762,23.6932873948,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  15:00:00,82.9195142063,11.5101845762,26.2561365729,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  16:00:00,84.00866635,11.5101845762,27.3452887166,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  17:00:00,83.8019224599,11.5101845762,27.1385448265,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  18:00:00,69.1635951788,11.5101845762,25.1577179845,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/24  19:00:00,65.1046002363,11.5101845762,21.0987230419,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/24  20:00:00,61.1295651117,11.5101845762,15.2523760348,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  06:00:00,19.9468682366,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  07:00:00,23.9462759938,11.5101845762,0.00848460261184,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/25  08:00:00,39.5748452705,11.5101845762,0.585989526904,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/25  09:00:00,64.6137806972,11.5101845762,7.95040306386,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  10:00:00,70.3199690711,11.5101845762,13.6565914377,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  11:00:00,76.199570255,11.5101845762,19.5361926217,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  12:00:00,79.8441697599,11.5101845762,23.1807921266,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  13:00:00,82.5079284911,11.5101845762,25.8445508577,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  14:00:00,84.3523255859,11.5101845762,27.6889479525,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  15:00:00,87.5793525831,11.5101845762,30.9159749497,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  16:00:00,87.5250936547,11.5101845762,30.8617160213,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  17:00:00,85.4127296086,11.5101845762,28.7493519752,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  18:00:00,70.246998898,11.5101845762,26.2411217036,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/25  19:00:00,66.5113296997,11.5101845762,22.5054525053,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/25  20:00:00,65.1321547412,11.5101845762,19.2549656643,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  06:00:00,19.9468682366,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  07:00:00,24.0153820012,11.5101845762,0.0775906100622,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/26  08:00:00,40.2571442627,11.5101845762,1.26828851916,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/26  09:00:00,68.3989341373,11.5101845762,11.7355565039,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  10:00:00,73.8639274038,11.5101845762,17.2005497704,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  11:00:00,79.6166348444,11.5101845762,22.953257211,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  12:00:00,82.6188771176,11.5101845762,25.9554994843,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  13:00:00,85.1962962613,11.5101845762,28.5329186279,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  14:00:00,86.0802116045,11.5101845762,29.4168339711,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  15:00:00,87.6585935859,11.5101845762,30.9952159526,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  16:00:00,88.2869971042,11.5101845762,31.6236194708,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  17:00:00,89.7857416055,11.5101845762,33.1223639721,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  18:00:00,74.4708923255,11.5101845762,30.4650151311,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/26  19:00:00,70.0782221049,11.5101845762,26.0723449106,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/26  20:00:00,68.7123043022,11.5101845762,22.8351152253,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  06:00:00,20.4777423511,11.5101845762,0.530874114446,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  07:00:00,24.7551924212,11.5101845762,0.817401030024,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/27  08:00:00,45.0235135481,11.5101845762,6.03465780455,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/27  09:00:00,71.2352845922,11.5101845762,14.5719069588,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  10:00:00,74.7881451007,11.5101845762,18.1247674673,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  11:00:00,78.5909517613,11.5101845762,21.927574128,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  12:00:00,81.8452514335,11.5101845762,25.1818738002,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  13:00:00,84.0262506668,11.5101845762,27.3628730334,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  14:00:00,87.9760288342,11.5101845762,31.3126512009,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  15:00:00,89.7525765241,11.5101845762,33.0891988907,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  16:00:00,85.9569542934,11.5101845762,29.29357666,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  17:00:00,80.7299422363,11.5101845762,24.0665646029,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  18:00:00,64.6376852373,11.5101845762,20.6318080429,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/27  19:00:00,63.6188078902,11.5101845762,19.6129306958,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/27  20:00:00,63.1647700679,11.5101845762,17.287580991,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  06:00:00,20.2325231912,11.5101845762,0.285654954623,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  07:00:00,24.9890973567,11.5101845762,1.05130596553,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/28  08:00:00,43.6243385471,11.5101845762,4.63548280355,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/28  09:00:00,66.5359091679,11.5101845762,9.87253153452,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  10:00:00,68.7917684566,11.5101845762,12.1283908233,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  11:00:00,72.744536597,11.5101845762,16.0811589636,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  12:00:00,75.4812996586,11.5101845762,18.8179220253,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  13:00:00,79.3404946198,11.5101845762,22.6771169864,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  14:00:00,82.7107275561,11.5101845762,26.0473499227,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  15:00:00,86.6716669068,11.5101845762,30.0082892734,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  16:00:00,85.8174437103,11.5101845762,29.154066077,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  17:00:00,80.5763306605,11.5101845762,23.9129530272,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  18:00:00,64.774363032,11.5101845762,20.7684858376,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/28  19:00:00,61.5904027953,11.5101845762,17.5845256009,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/28  20:00:00,59.1797891196,11.5101845762,13.3026000427,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  06:00:00,19.3484772583,11.5101845762,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  07:00:00,18.9207699404,11.5101845762,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/29  08:00:00,29.1626038933,11.5101845762,0.207791051305,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  09:00:00,49.0585898753,11.5101845762,5.0527126809,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/29  10:00:00,69.2722821641,11.5101845762,12.6089045308,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  11:00:00,75.9039604747,11.5101845762,19.2405828414,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  12:00:00,80.327866625,11.5101845762,23.6644889917,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  13:00:00,82.9396774701,11.5101845762,26.2762998367,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  14:00:00,85.6284761384,11.5101845762,28.965098505,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  15:00:00,87.5028322258,11.5101845762,30.8394545924,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  16:00:00,85.9568528359,11.5101845762,29.2934752025,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  17:00:00,84.5723615481,11.5101845762,27.9089839148,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  18:00:00,63.8367841039,11.5101845762,24.8479283603,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/29  19:00:00,51.1447781539,11.5101845762,22.1899653119,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  20:00:00,53.1827400027,11.5101845762,17.3395938274,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  21:00:00,38.7791069987,11.5101845762,11.5923370583,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
