Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  08:00:00,18.9806592981,11.5101845762,0.0598893577617,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/30  09:00:00,19.3879479832,11.5101845762,0.467178042855,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/30  10:00:00,39.5641477397,11.5101845762,5.59231344695,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  11:00:00,45.3116163441,11.5101845762,11.3397820513,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  12:00:00,60.8866037333,11.5101845762,16.8807265389,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  13:00:00,64.4778070279,11.5101845762,20.4719298335,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  14:00:00,68.0685602337,11.5101845762,24.0626830394,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  15:00:00,70.7625944585,11.5101845762,26.7567172641,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  16:00:00,68.4276242234,11.5101845762,24.421747029,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  17:00:00,54.4562338593,11.5101845762,20.4843995665,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  18:00:00,40.175228023,11.5101845762,16.2374366318,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/30  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  06:00:00,19.9468682366,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  07:00:00,24.069176267,11.5101845762,0.131384875803,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/31  08:00:00,39.6779385804,11.5101845762,0.689082836871,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/31  09:00:00,63.1459460715,11.5101845762,6.4825684381,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  10:00:00,65.6185800368,11.5101845762,8.95520240342,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  11:00:00,68.7990043176,11.5101845762,12.1356266842,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  12:00:00,73.0400189822,11.5101845762,16.3766413489,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  13:00:00,78.1642388596,11.5101845762,21.5008612262,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  14:00:00,81.6205146917,11.5101845762,24.9571370583,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  15:00:00,84.0207185453,11.5101845762,27.3573409119,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  16:00:00,84.7481827333,11.5101845762,28.0848050999,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  17:00:00,79.681555705,11.5101845762,23.0181780717,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  18:00:00,58.2324712523,11.5101845762,14.2265940579,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/31  19:00:00,53.6356282885,11.5101845762,9.62975109412,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/31  20:00:00,55.087692863,11.5101845762,9.21050378607,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  06:00:00,19.9468682366,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  07:00:00,23.9377913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/01  08:00:00,39.319275835,11.5101845762,0.330420091391,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/01  09:00:00,62.7489046053,11.5101845762,6.08552697189,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  10:00:00,70.004812255,11.5101845762,13.3414346216,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  11:00:00,74.8293815709,11.5101845762,18.1660039375,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  12:00:00,76.8470771719,11.5101845762,20.1836995385,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  13:00:00,79.5263100806,11.5101845762,22.8629324472,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  14:00:00,80.4473583149,11.5101845762,23.7839806816,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  15:00:00,82.4096754614,11.5101845762,25.746297828,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  16:00:00,84.3744147127,11.5101845762,27.7110370794,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  17:00:00,84.477343512,11.5101845762,27.8139658786,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  18:00:00,69.7619972847,11.5101845762,25.7561200903,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/01  19:00:00,66.639271717,11.5101845762,22.6333945227,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/01  20:00:00,64.3080571237,11.5101845762,18.4308680468,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  06:00:00,19.9468682366,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  07:00:00,23.9395388746,11.5101845762,0.00174748344077,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/02  08:00:00,39.813686928,11.5101845762,0.824831184383,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/02  09:00:00,65.5516948048,11.5101845762,8.88831717141,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  10:00:00,70.8046949598,11.5101845762,14.1413173265,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  11:00:00,77.1937112501,11.5101845762,20.5303336168,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  12:00:00,80.4366769391,11.5101845762,23.7732993058,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  13:00:00,82.5392201575,11.5101845762,25.8758425241,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  14:00:00,84.1346877191,11.5101845762,27.4713100857,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  15:00:00,85.7873924189,11.5101845762,29.1240147855,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  16:00:00,88.9881115833,11.5101845762,32.3247339499,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  17:00:00,88.585813905,11.5101845762,31.9224362717,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  18:00:00,72.4525568894,11.5101845762,28.446679695,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/02  19:00:00,70.1312461154,11.5101845762,26.1253689211,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/02  20:00:00,67.5334768667,11.5101845762,21.6562877898,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  06:00:00,20.0974870899,11.5101845762,0.150618853321,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  07:00:00,24.2378488867,11.5101845762,0.300057495533,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/03  08:00:00,42.163584187,11.5101845762,3.17472844342,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/03  09:00:00,69.4122855556,11.5101845762,12.7489079222,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  10:00:00,74.2873651675,11.5101845762,17.6239875341,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  11:00:00,78.2747973257,11.5101845762,21.6114196923,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  12:00:00,83.4690799163,11.5101845762,26.8057022829,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  13:00:00,87.0306013916,11.5101845762,30.3672237582,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  14:00:00,89.6708229122,11.5101845762,33.0074452788,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  15:00:00,90.1836133693,11.5101845762,33.5202357359,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  16:00:00,87.9949817451,11.5101845762,31.3316041117,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  17:00:00,87.3913818176,11.5101845762,30.7280041842,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  18:00:00,72.8377524084,11.5101845762,28.8318752141,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/03  19:00:00,68.7392049268,11.5101845762,24.7333277324,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/03  20:00:00,68.6693636139,11.5101845762,21.4145078703,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  06:00:00,21.3316444368,11.5101845762,0.00710953353875,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  07:00:00,24.1880734644,11.5101845762,0.250282073261,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/04  08:00:00,42.3448929679,11.5101845762,3.35603722434,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/04  09:00:00,68.9264158941,11.5101845762,12.2630382607,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  10:00:00,73.4267050771,11.5101845762,16.7633274437,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  11:00:00,78.1312663354,11.5101845762,21.467888702,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  12:00:00,82.2919955882,11.5101845762,25.6286179548,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  13:00:00,85.9654934052,11.5101845762,29.3021157719,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  14:00:00,88.3297212391,11.5101845762,31.6663436058,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  15:00:00,91.2631660519,11.5101845762,34.5997884186,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  16:00:00,92.9518233713,11.5101845762,36.288445738,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  17:00:00,93.3604284517,11.5101845762,36.6970508183,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  18:00:00,76.9863417846,11.5101845762,32.9804645902,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/04  19:00:00,70.9947235894,11.5101845762,26.988846395,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/04  20:00:00,70.3651064547,11.5101845762,23.1102507111,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  06:00:00,20.9629789673,11.5101845762,0.236835042371,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  07:00:00,19.2919558051,11.5101845762,0.37118586471,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/05  08:00:00,32.2493538546,11.5101845762,3.29454101267,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  09:00:00,53.9237556979,11.5101845762,9.91787850351,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/05  10:00:00,71.1282990594,11.5101845762,14.4649214261,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  11:00:00,76.2546797228,11.5101845762,19.5913020894,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  12:00:00,77.2650078791,11.5101845762,20.6016302458,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  13:00:00,79.7528936685,11.5101845762,23.0895160352,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  14:00:00,82.122708267,11.5101845762,25.4593306336,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  15:00:00,82.4068119364,11.5101845762,25.743434303,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  16:00:00,81.7312289908,11.5101845762,25.0678513574,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  17:00:00,81.2682807743,11.5101845762,24.6049031409,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  18:00:00,60.1010438409,11.5101845762,21.1121880974,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/05  19:00:00,46.2286107125,11.5101845762,17.2737978706,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  20:00:00,51.695222483,11.5101845762,14.474409641,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  21:00:00,36.7771700268,11.5101845762,9.59040008645,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  08:00:00,18.9207699404,11.5101845762,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/06  09:00:00,19.0112315974,11.5101845762,0.090461657064,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/06  10:00:00,34.9515003499,11.5101845762,0.979666057126,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  11:00:00,38.8458334414,11.5101845762,4.8739991486,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  12:00:00,56.2067172085,11.5101845762,12.2008400142,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  13:00:00,60.309936952,11.5101845762,16.3040597577,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  14:00:00,62.3902146822,11.5101845762,18.3843374878,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  15:00:00,66.2683633655,11.5101845762,22.2624861711,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  16:00:00,68.657192222,11.5101845762,24.6513150276,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  17:00:00,58.4222005093,11.5101845762,24.4503662165,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  18:00:00,47.7568948642,11.5101845762,23.8191034731,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/06  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  06:00:00,21.3245349033,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  07:00:00,23.9377913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/07  08:00:00,39.176645039,11.5101845762,0.187789295435,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/07  09:00:00,57.6473167617,11.5101845762,0.983939128347,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  10:00:00,61.9478369548,11.5101845762,5.28445932145,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  11:00:00,66.4633590695,11.5101845762,9.79998143613,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  12:00:00,68.4463988919,11.5101845762,11.7830212586,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  13:00:00,71.2092230936,11.5101845762,14.5458454602,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  14:00:00,75.0094690167,11.5101845762,18.3460913833,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  15:00:00,77.1195848502,11.5101845762,20.4562072168,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  16:00:00,79.4282195537,11.5101845762,22.7648419203,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  17:00:00,80.4085435598,11.5101845762,23.7451659264,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  18:00:00,64.7556535046,11.5101845762,20.7497763102,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  19:00:00,61.1829616637,11.5101845762,17.1770844693,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  20:00:00,61.2731609152,11.5101845762,14.0183051717,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  06:00:00,21.3245349033,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  07:00:00,23.9377913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/08  08:00:00,39.061308404,11.5101845762,0.0724526603905,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/08  09:00:00,57.4379527313,11.5101845762,0.774575097935,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  10:00:00,60.0833959218,11.5101845762,3.42001828839,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  11:00:00,69.172455372,11.5101845762,12.5090777386,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  12:00:00,73.6180166058,11.5101845762,16.9546389724,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  13:00:00,76.4007340685,11.5101845762,19.7373564351,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  14:00:00,79.4003910877,11.5101845762,22.7370134543,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  15:00:00,81.2269762036,11.5101845762,24.5635985703,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  16:00:00,82.12972484,11.5101845762,25.4663472066,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  17:00:00,79.8441512111,11.5101845762,23.1807735777,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  18:00:00,62.8465585431,11.5101845762,18.8406813487,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  19:00:00,58.9557701456,11.5101845762,14.9498929513,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  20:00:00,60.4265775595,11.5101845762,13.1717218159,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  06:00:00,21.3245349033,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  07:00:00,23.9436875949,11.5101845762,0.00589620369065,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/09  08:00:00,39.6074680775,11.5101845762,0.618612333977,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/09  09:00:00,62.7684849593,11.5101845762,6.1051073259,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  10:00:00,68.4662159141,11.5101845762,11.8028382807,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  11:00:00,75.5055496627,11.5101845762,18.8421720293,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  12:00:00,78.3165530025,11.5101845762,21.6531753691,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  13:00:00,79.8469014561,11.5101845762,23.1835238227,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  14:00:00,81.0380114523,11.5101845762,24.3746338189,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  15:00:00,79.4863830406,11.5101845762,22.8230054072,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  16:00:00,77.7069066454,11.5101845762,21.043529012,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  17:00:00,78.106301986,11.5101845762,21.4429243527,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  18:00:00,63.2093082179,11.5101845762,19.2034310235,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  19:00:00,59.8166829062,11.5101845762,15.8108057118,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  20:00:00,60.4261376818,11.5101845762,13.1712819382,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  06:00:00,21.3245349033,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  07:00:00,23.9377913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/10  08:00:00,39.7082068293,11.5101845762,0.719351085734,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/10  09:00:00,64.6900424474,11.5101845762,8.02666481405,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  10:00:00,68.4622932499,11.5101845762,11.7989156166,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  11:00:00,72.6400932867,11.5101845762,15.9767156534,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  12:00:00,75.9442403944,11.5101845762,19.280862761,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  13:00:00,79.5569017575,11.5101845762,22.8935241241,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  14:00:00,81.7143094551,11.5101845762,25.0509318217,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  15:00:00,85.7086372351,11.5101845762,29.0452596017,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  16:00:00,87.1513197859,11.5101845762,30.4879421525,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  17:00:00,85.3865399776,11.5101845762,28.7231623443,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  18:00:00,68.8087979879,11.5101845762,24.8029207935,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/10  19:00:00,65.289543124,11.5101845762,21.2836659297,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/10  20:00:00,66.5029628359,11.5101845762,19.2481070923,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  06:00:00,21.8369906845,11.5101845762,0.512455781244,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  07:00:00,24.6342301647,11.5101845762,0.696438773517,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/11  08:00:00,42.9904195839,11.5101845762,4.0015638403,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/11  09:00:00,66.9857731555,11.5101845762,10.3223955222,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  10:00:00,69.459256764,11.5101845762,12.7958791306,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  11:00:00,74.1974131717,11.5101845762,17.5340355383,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  12:00:00,77.6090213445,11.5101845762,20.9456437112,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  13:00:00,80.2556778091,11.5101845762,23.5923001758,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  14:00:00,81.4811950791,11.5101845762,24.8178174458,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  15:00:00,79.3677036771,11.5101845762,22.7043260437,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  16:00:00,77.3424490221,11.5101845762,20.6790713887,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  17:00:00,77.1752240233,11.5101845762,20.5118463899,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  18:00:00,63.2662286576,11.5101845762,19.2603514632,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  19:00:00,60.0880612612,11.5101845762,16.0821840668,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  20:00:00,60.3992257422,11.5101845762,13.1443699986,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  06:00:00,20.7261439249,11.5101845762,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  07:00:00,18.9207699404,11.5101845762,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/12  08:00:00,29.2707607976,11.5101845762,0.315947955657,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  09:00:00,49.8366649058,11.5101845762,5.83078771141,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/12  10:00:00,70.1997834006,11.5101845762,13.5364057672,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  11:00:00,76.0755189239,11.5101845762,19.4121412905,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  12:00:00,79.6140675047,11.5101845762,22.9506898713,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  13:00:00,83.1507494414,11.5101845762,26.487371808,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  14:00:00,86.6741479311,11.5101845762,30.0107702977,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  15:00:00,89.0499293959,11.5101845762,32.3865517625,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  16:00:00,90.1081430777,11.5101845762,33.4447654443,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  17:00:00,88.3035574603,11.5101845762,31.6401798269,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  18:00:00,64.151501274,11.5101845762,25.1626455304,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/12  19:00:00,49.3163767907,11.5101845762,20.3615639487,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  20:00:00,52.4073115607,11.5101845762,15.1864987187,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  21:00:00,35.877183351,11.5101845762,8.69041341059,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  08:00:00,19.0527674939,11.5101845762,0.131997553496,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/13  09:00:00,21.6394622866,11.5101845762,2.71869234625,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/13  10:00:00,43.9153679418,11.5101845762,9.94353364898,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  11:00:00,48.9975207679,11.5101845762,15.0256864751,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  12:00:00,65.547175074,11.5101845762,21.5412978797,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  13:00:00,66.8762844188,11.5101845762,22.8704072244,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  14:00:00,67.0683537195,11.5101845762,23.0624765251,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  15:00:00,66.4115904254,11.5101845762,22.405713231,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  16:00:00,68.622198639,11.5101845762,24.6163214446,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  17:00:00,60.1418696855,11.5101845762,26.1700353927,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  18:00:00,47.2869952162,11.5101845762,23.349203825,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/13  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  06:00:00,21.3245349033,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  07:00:00,23.9377913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/14  08:00:00,39.3196091983,11.5101845762,0.330753454766,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/14  09:00:00,62.944516167,11.5101845762,6.28113853358,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  10:00:00,69.2920226627,11.5101845762,12.6286450293,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  11:00:00,75.3366457244,11.5101845762,18.673268091,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  12:00:00,80.0455366471,11.5101845762,23.3821590138,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  13:00:00,83.1285589247,11.5101845762,26.4651812913,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  14:00:00,86.7151443288,11.5101845762,30.0517666954,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  15:00:00,88.6555848771,11.5101845762,31.9922072438,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  16:00:00,88.3359946125,11.5101845762,31.6726169791,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  17:00:00,86.8384206061,11.5101845762,30.1750429727,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  18:00:00,70.9965660373,11.5101845762,26.990688843,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  19:00:00,68.0329096688,11.5101845762,22.6493658077,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  20:00:00,66.0390304915,11.5101845762,18.7841747479,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  06:00:00,21.3245349033,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  07:00:00,23.9377913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/15  08:00:00,39.4994303195,11.5101845762,0.510574575919,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/15  09:00:00,63.9316257005,11.5101845762,7.26824806716,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  10:00:00,69.6896415248,11.5101845762,13.0262638914,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  11:00:00,75.6383652237,11.5101845762,18.9749875903,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  12:00:00,80.4592721213,11.5101845762,23.7958944879,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  13:00:00,83.6171055505,11.5101845762,26.9537279172,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  14:00:00,84.5332532164,11.5101845762,27.869875583,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  15:00:00,86.7171162879,11.5101845762,30.0537386545,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  16:00:00,87.8278581287,11.5101845762,31.1644804953,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  17:00:00,87.0157748546,11.5101845762,30.3523972212,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  18:00:00,72.0401920095,11.5101845762,28.0343148151,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  19:00:00,69.1765894241,11.5101845762,23.7930455631,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  20:00:00,66.2278330975,11.5101845762,18.9729773539,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  06:00:00,21.3861839625,11.5101845762,0.061649059178,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  07:00:00,24.1404748791,11.5101845762,0.202683487899,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/16  08:00:00,42.506273288,11.5101845762,3.51741754442,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/16  09:00:00,68.4280230878,11.5101845762,11.7646454544,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  10:00:00,72.890125326,11.5101845762,16.2267476926,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  11:00:00,78.3924093065,11.5101845762,21.7290316731,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  12:00:00,80.2073392378,11.5101845762,23.5439616045,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  13:00:00,82.1590536798,11.5101845762,25.4956760464,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  14:00:00,85.1481733196,11.5101845762,28.4847956863,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  15:00:00,87.9483020847,11.5101845762,31.2849244514,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  16:00:00,88.2226990939,11.5101845762,31.5593214605,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  17:00:00,88.7158518142,11.5101845762,32.0524741809,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  18:00:00,73.704858137,11.5101845762,29.6989809426,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  19:00:00,71.1397234988,11.5101845762,25.7561796378,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  20:00:00,69.3903413197,11.5101845762,22.1354855761,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  06:00:00,21.6939639943,11.5101845762,0.369429090968,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  07:00:00,24.5964704513,11.5101845762,0.658679060139,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/17  08:00:00,42.3570299319,11.5101845762,3.36817418829,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/17  09:00:00,67.7709541583,11.5101845762,11.1075765249,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  10:00:00,70.8208440691,11.5101845762,14.1574664357,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  11:00:00,75.800392677,11.5101845762,19.1370150436,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  12:00:00,79.9490025523,11.5101845762,23.2856249189,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  13:00:00,78.6054516945,11.5101845762,21.9420740611,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  14:00:00,74.7059282462,11.5101845762,18.0425506128,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  15:00:00,74.4291645498,11.5101845762,17.7657869164,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  16:00:00,72.5630896378,11.5101845762,15.8997120044,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  17:00:00,69.8110414193,11.5101845762,13.1476637859,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  18:00:00,55.0099008445,11.5101845762,11.0040236501,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  19:00:00,54.0961595288,11.5101845762,8.71261566773,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  20:00:00,53.1262950364,11.5101845762,5.87143929281,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  06:00:00,21.3245349033,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  07:00:00,23.9377913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/18  08:00:00,38.9888557436,11.5101845762,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/18  09:00:00,57.1156650897,11.5101845762,0.452287456379,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  10:00:00,57.6308269289,11.5101845762,0.967449295516,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  11:00:00,63.6178861255,11.5101845762,6.9545084921,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  12:00:00,69.8150497365,11.5101845762,13.1516721032,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  13:00:00,72.6850045045,11.5101845762,16.0216268711,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  14:00:00,75.3747862276,11.5101845762,18.7114085942,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  15:00:00,78.9146041159,11.5101845762,22.2512264825,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  16:00:00,80.1388332691,11.5101845762,23.4754556358,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  17:00:00,79.7310212691,11.5101845762,23.0676436357,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  18:00:00,65.3920755227,11.5101845762,21.3861983283,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  19:00:00,64.8593734466,11.5101845762,19.4758295856,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  20:00:00,63.5615275278,11.5101845762,16.3066717842,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  06:00:00,20.7261439249,11.5101845762,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  07:00:00,18.9453953146,11.5101845762,0.0246253741941,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/19  08:00:00,29.3510423899,11.5101845762,0.396229547947,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  09:00:00,49.8634893682,11.5101845762,5.85761217386,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/19  10:00:00,68.920228186,11.5101845762,12.2568505526,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  11:00:00,74.7538971575,11.5101845762,18.0905195241,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  12:00:00,78.6251928068,11.5101845762,21.9618151734,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  13:00:00,80.9196182645,11.5101845762,24.2562406311,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  14:00:00,83.2327355186,11.5101845762,26.5693578853,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  15:00:00,86.2437131009,11.5101845762,29.5803354675,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  16:00:00,87.8547616489,11.5101845762,31.1913840156,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  17:00:00,87.6627311929,11.5101845762,30.9993535596,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  18:00:00,63.7757366122,11.5101845762,24.7868808686,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/19  19:00:00,49.2477744779,11.5101845762,18.9152949693,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  20:00:00,52.1681444082,11.5101845762,14.9473315662,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  21:00:00,37.8036210201,11.5101845762,10.6168510798,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  08:00:00,18.9207699404,11.5101845762,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/20  09:00:00,19.3497451303,11.5101845762,0.428975189912,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/20  10:00:00,40.9988633433,11.5101845762,7.02702905055,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  11:00:00,46.3395418141,11.5101845762,12.3677075213,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  12:00:00,62.0693767117,11.5101845762,18.0634995173,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  13:00:00,66.2475444626,11.5101845762,22.2416672682,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  14:00:00,68.9319497694,11.5101845762,24.926072575,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  15:00:00,69.1461988472,11.5101845762,25.1403216528,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  16:00:00,57.5109793892,11.5101845762,13.5051021949,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  17:00:00,39.4396740922,11.5101845762,5.46783979946,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  18:00:00,32.4234404762,11.5101845762,8.48564908505,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/20  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
