Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  06:00:00,22.70220157,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  07:00:00,23.9377913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/21  08:00:00,39.0619119692,11.5101845762,0.0730562256414,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/21  09:00:00,57.8666575056,11.5101845762,1.20327987225,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  10:00:00,63.9914211296,11.5101845762,7.32804349625,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  11:00:00,70.2436295126,11.5101845762,13.5802518793,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  12:00:00,74.3208001306,11.5101845762,17.6574224972,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  13:00:00,77.4594132716,11.5101845762,20.7960356383,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  14:00:00,80.2448835654,11.5101845762,23.5815059321,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  15:00:00,84.4438714565,11.5101845762,27.7804938232,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  16:00:00,85.0709194331,11.5101845762,28.4075417997,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  17:00:00,84.4010552753,11.5101845762,27.7376776419,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  18:00:00,70.1236188695,11.5101845762,26.1177416751,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  19:00:00,66.8545862686,11.5101845762,21.4710424075,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  20:00:00,63.8603164188,11.5101845762,16.6054606752,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  06:00:00,22.70220157,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  07:00:00,24.0408898935,11.5101845762,0.103098502349,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/22  08:00:00,40.2192386981,11.5101845762,1.23038295454,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/22  09:00:00,66.0842439492,11.5101845762,9.42086631586,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  10:00:00,69.3979981946,11.5101845762,12.7346205612,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  11:00:00,73.8056424491,11.5101845762,17.1422648157,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  12:00:00,77.7782059682,11.5101845762,21.1148283349,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  13:00:00,81.3429256245,11.5101845762,24.6795479911,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  14:00:00,83.5814979291,11.5101845762,26.9181202957,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  15:00:00,77.8864573512,11.5101845762,21.2230797178,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  16:00:00,72.4112560689,11.5101845762,15.7478784355,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  17:00:00,72.2407230925,11.5101845762,15.5773454591,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  18:00:00,56.9656822062,11.5101845762,12.9598050118,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  19:00:00,54.4734516664,11.5101845762,9.08990780539,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  20:00:00,53.4380830131,11.5101845762,6.18322726957,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  06:00:00,22.70220157,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,2.15110594884e-05,2.15110594884e-05
 08/23  07:00:00,23.9377913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/23  08:00:00,39.0232102803,11.5101845762,0.034354536754,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/23  09:00:00,57.4001594197,11.5101845762,0.736781786331,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  10:00:00,62.8618298865,11.5101845762,6.19845225317,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  11:00:00,69.7601642721,11.5101845762,13.0967866387,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  12:00:00,73.6872573379,11.5101845762,17.0238797045,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  13:00:00,76.7868373454,11.5101845762,20.1234597121,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  14:00:00,75.1464252472,11.5101845762,18.4830476138,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  15:00:00,75.0625519343,11.5101845762,18.399174301,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  16:00:00,74.1861546159,11.5101845762,17.5227769825,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  17:00:00,73.0455728447,11.5101845762,16.3821952114,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  18:00:00,61.6330891152,11.5101845762,17.6272119208,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  19:00:00,60.4838442793,11.5101845762,15.1003004182,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  20:00:00,58.4002616299,11.5101845762,11.1454058863,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  06:00:00,22.70220157,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  07:00:00,23.9377913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/24  08:00:00,39.1201906021,11.5101845762,0.1313348585,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/24  09:00:00,58.3264026376,11.5101845762,1.66302500421,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  10:00:00,65.0962613356,11.5101845762,8.43288370219,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  11:00:00,71.9392520816,11.5101845762,15.2758744483,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  12:00:00,75.1997366213,11.5101845762,18.536358988,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  13:00:00,77.5527817862,11.5101845762,20.8894041528,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  14:00:00,76.2429361526,11.5101845762,19.5795585192,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  15:00:00,74.1428995421,11.5101845762,17.4795219088,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  16:00:00,74.863332459,11.5101845762,18.1999548256,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  17:00:00,75.6755693734,11.5101845762,19.0121917401,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  18:00:00,61.8602653321,11.5101845762,17.8543881377,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  19:00:00,61.4538129688,11.5101845762,14.6926024411,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  20:00:00,59.7981942432,11.5101845762,12.5433384996,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  06:00:00,22.70220157,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  07:00:00,23.9377913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/25  08:00:00,39.1663202241,11.5101845762,0.177464480506,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/25  09:00:00,59.7862887036,11.5101845762,3.12291107021,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  10:00:00,65.4174459337,11.5101845762,8.75406830034,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  11:00:00,70.8471930301,11.5101845762,14.1838153967,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  12:00:00,75.054388436,11.5101845762,18.3910108026,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  13:00:00,79.25080147,11.5101845762,22.5874238366,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  14:00:00,81.9540097651,11.5101845762,25.2906321317,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  15:00:00,83.4224618916,11.5101845762,26.7590842582,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  16:00:00,84.4954561077,11.5101845762,27.8320784744,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  17:00:00,84.4697075051,11.5101845762,27.8063298717,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  18:00:00,68.9514074556,11.5101845762,24.9455302612,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  19:00:00,67.6116100886,11.5101845762,20.8503995609,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  20:00:00,64.6379896261,11.5101845762,17.3831338826,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  06:00:00,22.1038105916,11.5101845762,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  07:00:00,18.9207699404,11.5101845762,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/26  08:00:00,29.2528637857,11.5101845762,0.298050943742,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  09:00:00,50.1558716075,11.5101845762,6.14999441316,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/26  10:00:00,68.5385120537,11.5101845762,11.8751344203,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  11:00:00,72.9030370494,11.5101845762,16.239659416,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  12:00:00,77.1516496764,11.5101845762,20.488272043,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  13:00:00,81.1126452406,11.5101845762,24.4492676072,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  14:00:00,84.0534414656,11.5101845762,27.3900638322,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  15:00:00,85.421278996,11.5101845762,28.7579013626,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  16:00:00,87.3387151919,11.5101845762,30.6753375586,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  17:00:00,84.4176479978,11.5101845762,27.7542703644,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  18:00:00,57.220755229,11.5101845762,18.2318994855,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/26  19:00:00,42.9175987189,11.5101845762,11.2074525436,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  20:00:00,45.7963988609,11.5101845762,8.57558601893,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  21:00:00,31.9611082275,11.5101845762,4.77433828717,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  08:00:00,18.9207699404,11.5101845762,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/27  09:00:00,19.0245373043,11.5101845762,0.103767363914,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/27  10:00:00,35.9928296172,11.5101845762,2.02099532447,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  11:00:00,40.8819586741,11.5101845762,6.91012438137,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  12:00:00,57.7170585536,11.5101845762,13.7111813592,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  13:00:00,61.3276417978,11.5101845762,17.3217646035,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  14:00:00,64.837662338,11.5101845762,20.8317851437,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  15:00:00,65.9092238774,11.5101845762,21.903346683,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  16:00:00,64.7750947331,11.5101845762,20.7692175388,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  17:00:00,43.584275459,11.5101845762,9.61244116624,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  18:00:00,24.9339881826,11.5101845762,0.996196791402,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/27  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  06:00:00,22.70220157,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  07:00:00,23.9377913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/28  08:00:00,39.1181360112,11.5101845762,0.129280267583,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/28  09:00:00,57.6324430897,11.5101845762,0.969065456326,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  10:00:00,60.3287546414,11.5101845762,3.66537700807,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  11:00:00,65.822256788,11.5101845762,9.15887915465,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  12:00:00,70.7248209933,11.5101845762,14.0614433599,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  13:00:00,73.8612010034,11.5101845762,17.19782337,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  14:00:00,76.6216914694,11.5101845762,19.9583138361,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  15:00:00,79.482871939,11.5101845762,22.8194943057,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  16:00:00,81.8983838361,11.5101845762,25.2350062028,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  17:00:00,80.0442482631,11.5101845762,23.3808706297,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  18:00:00,63.3165895562,11.5101845762,19.3107123618,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  19:00:00,56.3027450833,11.5101845762,9.54153455558,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  20:00:00,48.4971868993,11.5101845762,1.24233115577,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  06:00:00,22.70220157,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.000363034384279,0.000363034384279
 08/29  07:00:00,23.9377913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,0.000261360175395,0.000261360175395
 08/29  08:00:00,38.9888557436,11.5101845762,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/29  09:00:00,57.1219066869,11.5101845762,0.458529053514,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  10:00:00,57.757372696,11.5101845762,1.09399506264,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  11:00:00,63.4716731999,11.5101845762,6.80829556654,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  12:00:00,66.9141064837,11.5101845762,10.2507288503,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  13:00:00,70.0218202909,11.5101845762,13.3584426575,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  14:00:00,71.9454395895,11.5101845762,15.2820619562,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  15:00:00,73.306464095,11.5101845762,16.6430864617,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  16:00:00,72.8555421869,11.5101845762,16.1921645536,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  17:00:00,69.7497685748,11.5101845762,13.0863909414,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  18:00:00,54.5912622457,11.5101845762,10.5853850513,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  19:00:00,54.7801610848,11.5101845762,8.01895055707,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  20:00:00,52.0777163582,11.5101845762,4.82286061461,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  06:00:00,22.7242773803,11.5144749345,0.0,0.0177854520157,1.91011974705,2.3935639134,2.43087972937,2.43087972937
 08/30  07:00:00,23.9606953576,11.5166201136,0.0,0.0164684289949,7.6404789882,4.7871278268,0.00178730813596,0.00178730813596
 08/30  08:00:00,38.9888557436,11.5101845762,0.0,0.0,19.1011974705,8.3774736969,0.000723271945933,0.000723271945933
 08/30  09:00:00,56.9449386303,11.5101845762,0.281560996941,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  10:00:00,57.9869091528,11.5101845762,1.32353151941,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  11:00:00,64.2921915691,11.5101845762,7.62881393577,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  12:00:00,68.0714629516,11.5101845762,11.4080853182,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  13:00:00,65.8896882239,11.5101845762,9.22631059051,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  14:00:00,64.1930722846,11.5101845762,7.52969465122,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  15:00:00,66.2779035394,11.5101845762,9.61452590607,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  16:00:00,69.7273658665,11.5101845762,13.0639882331,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  17:00:00,69.6535704847,11.5101845762,12.9901928513,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  18:00:00,54.7894680998,11.5101845762,10.7835909054,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/30  19:00:00,54.786481184,11.5101845762,8.02527065629,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/30  20:00:00,52.3944375467,11.5101845762,5.13958180316,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  06:00:00,22.7897464856,11.5166201136,0.0,0.0811093781463,1.91011974705,2.3935639134,7.27091729545,7.27091729545
 08/31  07:00:00,24.0376411289,11.5166201136,0.0,0.0934142002684,7.6404789882,4.7871278268,5.75116920794,5.75116920794
 08/31  08:00:00,39.0115236586,11.5144749345,0.0,0.0183775567224,19.1011974705,8.3774736969,0.0061783480523,0.0061783480523
 08/31  09:00:00,56.7813040372,11.5101845762,0.117926403812,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  10:00:00,57.524318294,11.5101845762,0.860940660584,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  11:00:00,62.2889752881,11.5101845762,5.62559765471,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  12:00:00,65.5534933016,11.5101845762,8.89011566819,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  13:00:00,68.3111946959,11.5101845762,11.6478170625,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  14:00:00,71.5991402582,11.5101845762,14.9357626248,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  15:00:00,73.5515805183,11.5101845762,16.888202885,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  16:00:00,75.2748689992,11.5101845762,18.6114913658,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  17:00:00,75.864521007,11.5101845762,19.2011433737,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  18:00:00,61.2902995396,11.5101845762,17.2844223452,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  19:00:00,60.7050032804,11.5101845762,13.9437927527,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  20:00:00,57.1148992634,11.5101845762,9.86004351988,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  06:00:00,22.70220157,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.000144924647414,0.000144924647414
 09/01  07:00:00,23.9377913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/01  08:00:00,39.1849868476,11.5101845762,0.196131104068,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/01  09:00:00,60.6394340456,11.5101845762,3.97605641221,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  10:00:00,65.9827147933,11.5101845762,9.31933715989,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  11:00:00,70.5065850029,11.5101845762,13.8432073695,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  12:00:00,73.4318532481,11.5101845762,16.7684756148,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  13:00:00,76.6980197685,11.5101845762,20.0346421351,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  14:00:00,79.9143471912,11.5101845762,23.2509695579,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  15:00:00,82.844631962,11.5101845762,26.1812543287,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  16:00:00,80.2219458179,11.5101845762,23.5585681846,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  17:00:00,77.8204802851,11.5101845762,21.1571026517,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  18:00:00,64.0034460729,11.5101845762,19.9975688785,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/01  19:00:00,64.7720374048,11.5101845762,16.6331602105,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/01  20:00:00,59.3953598687,11.5101845762,12.1405041251,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  06:00:00,22.1038105916,11.5101845762,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  07:00:00,18.9207699404,11.5101845762,0.0,0.0,3.8202394941,3.5903458701,0.000224103159451,0.000224103159451
 09/02  08:00:00,29.0370243742,11.5101845762,0.0822115322172,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  09:00:00,46.0751046312,11.5101845762,2.06922743681,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/02  10:00:00,65.059123394,11.5101845762,8.39574576066,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  11:00:00,70.0652067023,11.5101845762,13.401829069,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  12:00:00,73.6246575034,11.5101845762,16.96127987,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  13:00:00,76.4465100962,11.5101845762,19.7831324628,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  14:00:00,79.5918543929,11.5101845762,22.9284767595,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  15:00:00,82.4496767577,11.5101845762,25.7862991243,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  16:00:00,85.0699499887,11.5101845762,28.4065723554,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  17:00:00,85.007460677,11.5101845762,28.3440830436,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  18:00:00,62.2684042186,11.5101845762,23.279548475,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/02  19:00:00,50.8140044798,11.5101845762,17.7261916378,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  20:00:00,51.1115777335,11.5101845762,13.8907648915,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  21:00:00,37.3777173096,11.5101845762,10.1909473692,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  08:00:00,19.1646217774,11.5101845762,0.243851837042,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/03  09:00:00,20.0217077808,11.5101845762,1.10093784041,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/03  10:00:00,40.2308065416,11.5101845762,6.25897224881,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  11:00:00,44.7528544975,11.5101845762,10.7810202048,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  12:00:00,58.5891598537,11.5101845762,14.5832826594,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  13:00:00,58.8455573117,11.5101845762,14.8396801174,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  14:00:00,57.9614450288,11.5101845762,13.9555678344,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  15:00:00,55.1871903924,11.5101845762,11.181313198,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  16:00:00,52.6943579685,11.5101845762,8.68848077412,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  17:00:00,41.9044252034,11.5101845762,7.93259091063,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  18:00:00,31.2499413172,11.5101845762,7.31214992603,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/03  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  08:00:00,18.9207699404,11.5101845762,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/04  09:00:00,18.9207699404,11.5101845762,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/04  10:00:00,34.213702693,11.5101845762,0.241868400226,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  11:00:00,34.4419248193,11.5101845762,0.470090526521,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  12:00:00,44.8406014571,11.5101845762,0.834724262751,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  13:00:00,45.0199509149,11.5101845762,1.01407372057,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  14:00:00,45.8294061136,11.5101845762,1.82352891918,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  15:00:00,45.3833540661,11.5101845762,1.37747687175,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  16:00:00,45.0735492691,11.5101845762,1.06767207477,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  17:00:00,34.5702746971,11.5101845762,0.598440404353,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  18:00:00,24.1925819604,11.5101845762,0.254790569199,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/04  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  06:00:00,22.7074544787,11.5134023449,0.0,0.00203514004868,1.91011974705,2.3935639134,0.0,0.0
 09/05  07:00:00,23.9377913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,0.00219846469218,0.00219846469218
 09/05  08:00:00,38.9888557436,11.5101845762,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/05  09:00:00,57.0908245006,11.5101845762,0.427446867206,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  10:00:00,57.6063538235,11.5101845762,0.942976190162,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  11:00:00,62.208980879,11.5101845762,5.54560324568,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  12:00:00,67.3619277943,11.5101845762,10.6985501609,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  13:00:00,71.181763074,11.5101845762,14.5183854406,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  14:00:00,73.9471682094,11.5101845762,17.283790576,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  15:00:00,76.8196699876,11.5101845762,20.1562923543,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  16:00:00,77.4574614703,11.5101845762,20.7940838369,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  17:00:00,77.2576365508,11.5101845762,20.5942589174,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  18:00:00,63.1469225844,11.5101845762,19.14104539,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/05  19:00:00,63.9903466658,11.5101845762,15.8514694714,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/05  20:00:00,60.4511047827,11.5101845762,13.1962490391,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  06:00:00,24.0798682366,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.0619148041655,0.0619148041655
 09/06  07:00:00,23.9377913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,0.00457756595416,0.00457756595416
 09/06  08:00:00,39.0533348487,11.5101845762,0.0644791051158,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/06  09:00:00,58.2409672181,11.5101845762,1.57758958473,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  10:00:00,64.9013313604,11.5101845762,8.23795372707,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  11:00:00,70.9983122175,11.5101845762,14.3349345841,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  12:00:00,74.1757009972,11.5101845762,17.5123233639,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  13:00:00,77.4103031588,11.5101845762,20.7469255254,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  14:00:00,80.2978840576,11.5101845762,23.6345064243,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  15:00:00,82.6735421433,11.5101845762,26.0101645099,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  16:00:00,82.0454475072,11.5101845762,25.3820698738,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  17:00:00,80.8484193699,11.5101845762,24.1850417365,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  18:00:00,66.7181471087,11.5101845762,22.7122699143,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/06  19:00:00,66.3496943109,11.5101845762,18.2108171166,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/06  20:00:00,60.4573627744,11.5101845762,13.2025070308,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  06:00:00,24.470634062,11.5101845762,0.390765825383,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  07:00:00,25.011597656,11.5101845762,1.07380626484,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/07  08:00:00,44.0089476144,11.5101845762,5.02009187079,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/07  09:00:00,67.0693482761,11.5101845762,10.4059706427,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  10:00:00,69.6388813781,11.5101845762,12.9755037447,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  11:00:00,74.290446855,11.5101845762,17.6270692216,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  12:00:00,77.8018040211,11.5101845762,21.1384263878,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  13:00:00,79.6116084212,11.5101845762,22.9482307878,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  14:00:00,79.6418331276,11.5101845762,22.9784554942,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  15:00:00,80.7345884439,11.5101845762,24.0712108105,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  16:00:00,80.8630280382,11.5101845762,24.1996504048,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  17:00:00,79.5414247823,11.5101845762,22.8780471489,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  18:00:00,64.1117176824,11.5101845762,20.105840488,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/07  19:00:00,64.29510118,11.5101845762,16.1562239856,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/07  20:00:00,60.1790503154,11.5101845762,12.9241945718,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  06:00:00,24.0895186395,11.5101845762,0.00965040284062,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  07:00:00,23.9933635792,11.5101845762,0.0555721879931,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/08  08:00:00,40.4664450562,11.5101845762,1.47758931263,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/08  09:00:00,64.5267830098,11.5101845762,7.86340537644,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  10:00:00,67.921612132,11.5101845762,11.2582344986,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  11:00:00,72.3838052861,11.5101845762,15.7204276527,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  12:00:00,75.7610190191,11.5101845762,19.0976413857,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  13:00:00,77.9685759467,11.5101845762,21.3051983134,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  14:00:00,79.8483230182,11.5101845762,23.1849453848,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  15:00:00,82.372283999,11.5101845762,25.7089063656,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  16:00:00,82.9793080419,11.5101845762,26.3159304086,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  17:00:00,81.2613688995,11.5101845762,24.5979912661,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  18:00:00,65.193963163,11.5101845762,21.1880859686,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  19:00:00,65.2784893561,11.5101845762,17.1396121617,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  20:00:00,60.966689986,11.5101845762,13.7118342424,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  06:00:00,23.4814772583,11.5101845762,0.0,0.0,1.91011974705,1.79517293505,1.87775785232e-05,1.87775785232e-05
 09/09  07:00:00,18.9207699404,11.5101845762,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/09  08:00:00,29.0988937633,11.5101845762,0.14408092136,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  09:00:00,48.6518082898,11.5101845762,4.64593109546,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/09  10:00:00,66.7607294711,11.5101845762,10.0973518378,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  11:00:00,71.7448737389,11.5101845762,15.0814961056,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  12:00:00,74.9248470156,11.5101845762,18.2614693822,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  13:00:00,77.0752905449,11.5101845762,20.4119129116,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  14:00:00,79.2998361526,11.5101845762,22.6364585193,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  15:00:00,82.1542888021,11.5101845762,25.4909111687,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  16:00:00,83.3815545727,11.5101845762,26.7181769394,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  17:00:00,82.0443672071,11.5101845762,25.3809895737,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  18:00:00,59.3559328231,11.5101845762,20.3670770796,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/09  19:00:00,49.3528680309,11.5101845762,14.8873885222,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  20:00:00,46.7353466436,11.5101845762,9.51453380164,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  21:00:00,33.2469009757,11.5101845762,6.06013103532,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  08:00:00,18.9207699404,11.5101845762,0.0,0.0,3.8202394941,3.5903458701,0.00114102906792,0.00114102906792
 09/10  09:00:00,18.9763872117,11.5101845762,0.0556172713733,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/10  10:00:00,36.8424288855,11.5101845762,2.87059459274,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  11:00:00,42.6275494576,11.5101845762,8.65571516479,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  12:00:00,58.4382775182,11.5101845762,14.4324003238,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  13:00:00,62.1969617618,11.5101845762,18.1910845675,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  14:00:00,65.4538694616,11.5101845762,21.4479922672,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  15:00:00,68.3000341029,11.5101845762,24.2941569085,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  16:00:00,69.5979897817,11.5101845762,25.5921125874,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  17:00:00,57.9914380512,11.5101845762,24.0196037584,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  18:00:00,44.7818224629,11.5101845762,20.8440310718,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/10  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  06:00:00,24.0944203912,11.5134023449,0.0,0.0113343858417,1.91011974705,2.3935639134,8.73997404507,8.73997404507
 09/11  07:00:00,23.9573963963,11.5155475241,0.0,0.0142420572963,7.6404789882,4.7871278268,3.96280743834,3.96280743834
 09/11  08:00:00,38.9888557436,11.5101845762,0.0,0.0,19.1011974705,8.3774736969,0.000727966910148,0.000727966910148
 09/11  09:00:00,57.3221707913,11.5101845762,0.658793157908,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  10:00:00,63.3411543979,11.5101845762,6.67777676454,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  11:00:00,70.8403195217,11.5101845762,14.1769418883,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  12:00:00,75.8198444235,11.5101845762,19.1564667901,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  13:00:00,80.8714130147,11.5101845762,24.2080353813,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  14:00:00,84.9753394668,11.5101845762,28.3119618334,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  15:00:00,87.5088641252,11.5101845762,30.8454864918,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  16:00:00,87.9579246771,11.5101845762,31.2945470437,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  17:00:00,87.4516122028,11.5101845762,30.7882345694,0.0,34.3821554469,10.7710376103,0.0,0.0
