Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/11  18:00:00,72.5872169799,11.5101845762,28.5813397855,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  19:00:00,72.2293437519,11.5101845762,22.7127998909,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  20:00:00,62.6271109335,11.5101845762,15.3722551899,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  06:00:00,24.0798682366,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.00258763545933,0.00258763545933
 09/12  07:00:00,23.9377913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,0.00196186384146,0.00196186384146
 09/12  08:00:00,39.052221157,11.5101845762,0.0633654134353,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/12  09:00:00,59.3039953861,11.5101845762,2.64061775274,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  10:00:00,67.0378208238,11.5101845762,10.3744431904,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  11:00:00,74.3574879082,11.5101845762,17.6941102748,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  12:00:00,79.011286479,11.5101845762,22.3479088456,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  13:00:00,82.4188603001,11.5101845762,25.7554826667,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  14:00:00,85.1817953784,11.5101845762,28.5184177451,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  15:00:00,88.9220722616,11.5101845762,32.2586946282,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  16:00:00,89.784567823,11.5101845762,33.1211901897,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  17:00:00,87.4890134448,11.5101845762,30.8256358115,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  18:00:00,72.3102895937,11.5101845762,28.3044123993,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  19:00:00,72.3876837886,11.5101845762,22.8711399276,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  20:00:00,65.6063058769,11.5101845762,18.3514501333,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  06:00:00,24.1388414426,11.5101845762,0.0589732060203,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  07:00:00,24.192885816,11.5101845762,0.255094424789,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/13  08:00:00,41.0031890055,11.5101845762,2.01433326198,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/13  09:00:00,66.5076344635,11.5101845762,9.84425683017,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  10:00:00,71.6335452462,11.5101845762,14.9701676128,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  11:00:00,76.1116189399,11.5101845762,19.4482413065,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  12:00:00,79.1952401133,11.5101845762,22.5318624799,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  13:00:00,82.5038797247,11.5101845762,25.8405020913,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  14:00:00,85.0175170616,11.5101845762,28.3541394282,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  15:00:00,83.68612005,11.5101845762,27.0227424166,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  16:00:00,82.6585989232,11.5101845762,25.9952212899,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  17:00:00,82.6860029835,11.5101845762,26.0226253502,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  18:00:00,67.8417213742,11.5101845762,23.8358441798,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  19:00:00,68.9224577855,11.5101845762,19.4059139245,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  20:00:00,63.6834506429,11.5101845762,16.4285948994,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  06:00:00,24.0798682366,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  07:00:00,24.0021508929,11.5101845762,0.0643595016898,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/14  08:00:00,40.0228170891,11.5101845762,1.0339613455,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/14  09:00:00,65.3158956961,11.5101845762,8.65251806276,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  10:00:00,69.4054423541,11.5101845762,12.7420647207,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  11:00:00,73.6012426312,11.5101845762,16.9378649978,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  12:00:00,76.3684614765,11.5101845762,19.7050838431,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  13:00:00,79.7508440365,11.5101845762,23.0874664031,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  14:00:00,82.2133090287,11.5101845762,25.5499313953,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  15:00:00,83.4902084238,11.5101845762,26.8268307904,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  16:00:00,84.1670771703,11.5101845762,27.5036995369,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  17:00:00,83.6074194576,11.5101845762,26.9440418243,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  18:00:00,68.9842302337,11.5101845762,24.9783530393,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/14  19:00:00,69.8052031291,11.5101845762,20.288659268,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/14  20:00:00,63.2908729495,11.5101845762,16.036017206,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  06:00:00,24.0798682366,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  07:00:00,23.9377913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/15  08:00:00,39.5029833145,11.5101845762,0.514127570945,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/15  09:00:00,63.1411359218,11.5101845762,6.47775828839,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  10:00:00,68.5243548126,11.5101845762,11.8609771792,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  11:00:00,72.9757277435,11.5101845762,16.3123501102,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  12:00:00,75.9164707934,11.5101845762,19.25309316,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  13:00:00,78.2120095928,11.5101845762,21.5486319594,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  14:00:00,79.9967991085,11.5101845762,23.3334214752,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  15:00:00,82.8428273803,11.5101845762,26.1794497469,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  16:00:00,83.9599281097,11.5101845762,27.2965504763,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  17:00:00,82.8053317811,11.5101845762,26.1419541477,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  18:00:00,68.2347852265,11.5101845762,24.2289080321,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/15  19:00:00,68.9768541155,11.5101845762,19.4603102544,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/15  20:00:00,62.7020071576,11.5101845762,15.447151414,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  06:00:00,23.4814772583,11.5101845762,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  07:00:00,18.9207699404,11.5101845762,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/16  08:00:00,28.9706208292,11.5101845762,0.0158079872436,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  09:00:00,46.2400610159,11.5101845762,2.23418382153,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/16  10:00:00,66.8088341007,11.5101845762,10.1454564674,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  11:00:00,72.6303802866,11.5101845762,15.9670026532,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  12:00:00,76.2050617594,11.5101845762,19.541684126,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  13:00:00,80.1263196445,11.5101845762,23.4629420111,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  14:00:00,82.909781083,11.5101845762,26.2464034496,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  15:00:00,86.0900463432,11.5101845762,29.4266687099,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  16:00:00,87.1793685607,11.5101845762,30.5159909273,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  17:00:00,85.8143957288,11.5101845762,29.1510180954,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  18:00:00,62.1614850626,11.5101845762,23.1726293191,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/16  19:00:00,51.7586525777,11.5101845762,17.2931730691,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  20:00:00,51.5354916695,11.5101845762,14.3146788275,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  21:00:00,39.0049952865,11.5101845762,11.8182253462,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  08:00:00,19.0226998877,11.5101845762,0.101929947329,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/17  09:00:00,19.8574318333,11.5101845762,0.936661892947,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/17  10:00:00,41.1805235553,11.5101845762,7.20868926256,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  11:00:00,44.8122065616,11.5101845762,10.8403722688,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  12:00:00,60.02744311,11.5101845762,16.0215659156,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  13:00:00,63.3686422877,11.5101845762,19.3627650933,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  14:00:00,64.0626296054,11.5101845762,20.0567524111,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  15:00:00,63.4062725924,11.5101845762,19.4003953981,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  16:00:00,63.3725920265,11.5101845762,19.3667148321,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  17:00:00,52.9763844764,11.5101845762,19.0045501836,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  18:00:00,39.9049057993,11.5101845762,15.9671144081,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/17  19:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  06:00:00,24.2155203495,11.5101845762,0.1356521129,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  07:00:00,24.1429929469,11.5101845762,0.205201555735,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/18  08:00:00,39.5474848097,11.5101845762,0.558629066101,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/18  09:00:00,62.6926035912,11.5101845762,6.02922595783,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  10:00:00,68.023441554,11.5101845762,11.3600639207,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  11:00:00,70.3553051688,11.5101845762,13.6919275354,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  12:00:00,70.5148307293,11.5101845762,13.8514530959,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  13:00:00,70.4452455672,11.5101845762,13.7818679338,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  14:00:00,69.0719559056,11.5101845762,12.4085782723,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  15:00:00,68.5118449074,11.5101845762,11.8484672741,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  16:00:00,68.505690588,11.5101845762,11.8423129546,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  17:00:00,67.8123055184,11.5101845762,11.148927885,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  18:00:00,53.3593374384,11.5101845762,9.35346024403,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/18  19:00:00,57.1632054502,11.5101845762,6.26899492251,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/18  20:00:00,50.3821153484,11.5101845762,3.1272596048,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  06:00:00,24.0798682366,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  07:00:00,23.9377913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/19  08:00:00,38.9998735405,11.5101845762,0.0110177968804,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/19  09:00:00,57.2423102541,11.5101845762,0.578932620763,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  10:00:00,57.4871605992,11.5101845762,0.823782965804,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  11:00:00,57.7755557783,11.5101845762,1.1121781449,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  12:00:00,57.746737857,11.5101845762,1.08336022361,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  13:00:00,57.6311999403,11.5101845762,0.967822306935,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  14:00:00,57.407652157,11.5101845762,0.744274523677,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  15:00:00,57.2187966716,11.5101845762,0.55541903826,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  16:00:00,57.1115881055,11.5101845762,0.448210472156,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  17:00:00,56.9655454904,11.5101845762,0.302167857015,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  18:00:00,44.0892220229,11.5101845762,0.0833448285139,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/19  19:00:00,50.8942105277,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/19  20:00:00,47.2548557436,11.5101845762,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  06:00:00,24.3473627159,11.5166201136,0.0,0.261058941831,1.91011974705,2.3935639134,18.7846947569,18.7846947569
 09/20  07:00:00,24.1463014624,11.5166201136,0.0,0.202074533805,7.6404789882,4.7871278268,11.1320931227,11.1320931227
 09/20  08:00:00,39.0921693519,11.5166201136,0.0,0.0968780708533,19.1011974705,8.3774736969,0.448777761641,0.448777761641
 09/20  09:00:00,56.665412593,11.5101845762,0.00203495965608,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  10:00:00,57.0723327094,11.5101845762,0.408955075982,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  11:00:00,57.7966693019,11.5101845762,1.13329166855,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  12:00:00,62.6475274251,11.5101845762,5.98414979175,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  13:00:00,65.3628435791,11.5101845762,8.6994659457,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  14:00:00,67.5823349611,11.5101845762,10.9189573277,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  15:00:00,70.3308967396,11.5101845762,13.6675191062,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  16:00:00,71.2303676572,11.5101845762,14.5669900238,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  17:00:00,70.4710757912,11.5101845762,13.8076981578,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  18:00:00,55.7073790308,11.5101845762,11.7015018364,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/20  19:00:00,58.660253293,11.5101845762,7.7660427653,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/20  20:00:00,51.532300568,11.5101845762,4.27744482441,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  06:00:00,24.1371744102,11.5160838188,0.0,0.0514069308774,1.91011974705,2.3935639134,6.57754250554,6.57754250554
 09/21  07:00:00,23.9939774197,11.5166201136,0.0,0.0497504910553,7.6404789882,4.7871278268,1.5271181134,1.5271181134
 09/21  08:00:00,38.9893920384,11.510720871,0.0,0.0,19.1011974705,8.3774736969,0.000384860899434,0.000384860899434
 09/21  09:00:00,56.8869743827,11.5101845762,0.223596749369,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  10:00:00,57.4814748387,11.5101845762,0.818097205312,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  11:00:00,60.1731279391,11.5101845762,3.5097503057,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  12:00:00,64.6314780725,11.5101845762,7.96810043912,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  13:00:00,68.4522649823,11.5101845762,11.7888873489,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  14:00:00,70.8206693287,11.5101845762,14.1572916953,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  15:00:00,72.3058348575,11.5101845762,15.6424572241,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  16:00:00,72.9344972758,11.5101845762,16.2711196424,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  17:00:00,72.0745955706,11.5101845762,15.4112179373,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  18:00:00,56.7968182152,11.5101845762,12.7909410209,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/21  19:00:00,58.6140416633,11.5101845762,7.71983113562,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/21  20:00:00,51.0292951914,11.5101845762,3.7744394478,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  06:00:00,24.3427500017,11.5166201136,0.0,0.256446227628,1.91011974705,2.3935639134,34.9170489258,34.9170489258
 09/22  07:00:00,24.1945652583,11.5166201136,0.0,0.250338329665,7.6404789882,4.7871278268,29.7398492158,29.7398492158
 09/22  08:00:00,39.1212155414,11.5166201136,0.0,0.125924260397,19.1011974705,8.3774736969,9.12926183263,9.12926183263
 09/22  09:00:00,56.6672741227,11.5101845762,0.00389648932564,0.0,34.3821554469,10.7710376103,7.77064191878e-06,7.77064191878e-06
 09/22  10:00:00,57.0132279852,11.5101845762,0.349850351845,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  11:00:00,58.0348963671,11.5101845762,1.37151873376,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  12:00:00,61.1649953488,11.5101845762,4.50161771547,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  13:00:00,63.8654741603,11.5101845762,7.2020965269,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  14:00:00,66.8175647672,11.5101845762,10.1541871338,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  15:00:00,70.0750689059,11.5101845762,13.4116912725,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  16:00:00,71.103830224,11.5101845762,14.4404525906,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  17:00:00,70.7164026541,11.5101845762,14.0530250207,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  18:00:00,56.7119172726,11.5101845762,12.7060400783,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/22  19:00:00,58.4100155553,11.5101845762,7.51580502758,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/22  20:00:00,50.2671861594,11.5101845762,3.01233041585,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  06:00:00,23.7123127153,11.5166201136,0.0,0.224399919529,1.91011974705,1.79517293505,33.3223294426,33.3223294426
 09/23  07:00:00,20.5313716675,11.5166201136,0.0,0.226499522972,3.8202394941,3.5903458701,28.7183173244,28.7183173244
 09/23  08:00:00,29.0648188776,11.5166201136,0.0,0.103570498147,11.4607184823,5.9839097835,9.00240994294,9.00240994294
 09/23  09:00:00,44.0079820212,11.5101845762,0.00210482685651,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/23  10:00:00,57.3073233635,11.5101845762,0.643945730176,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  11:00:00,62.1163877524,11.5101845762,5.453010119,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  12:00:00,65.9913383492,11.5101845762,9.32796071578,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  13:00:00,69.8430913305,11.5101845762,13.1797136971,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  14:00:00,73.0971656401,11.5101845762,16.4337880067,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  15:00:00,74.5207232881,11.5101845762,17.8573456547,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  16:00:00,75.0788620864,11.5101845762,18.415484453,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  17:00:00,74.6853675742,11.5101845762,18.0219899409,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  18:00:00,53.2349154333,11.5101845762,14.2460596898,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/23  19:00:00,44.9591293424,11.5101845762,9.11598316712,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/23  20:00:00,42.0553972136,11.5101845762,4.83458437164,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/23  21:00:00,28.0178796363,11.5101845762,0.831109695895,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  08:00:00,18.9292963815,11.5123297553,0.0,0.00638126197754,3.8202394941,3.5903458701,1.53177801411,1.53177801411
 09/24  09:00:00,18.9207699404,11.5101845762,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/24  10:00:00,34.4695581569,11.5101845762,0.497723864159,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/24  11:00:00,36.9172196737,11.5101845762,2.9453853809,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/24  12:00:00,52.420296214,11.5101845762,8.41441901962,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  13:00:00,55.7050933191,11.5101845762,11.6992161248,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  14:00:00,58.6418500247,11.5101845762,14.6359728304,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  15:00:00,60.841384217,11.5101845762,16.8355070227,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  16:00:00,62.426430739,11.5101845762,18.4205535447,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  17:00:00,51.4486320942,11.5101845762,17.4767978015,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/24  18:00:00,36.959711427,11.5101845762,13.0219200358,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/24  19:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  06:00:00,24.0798682366,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.000197429497059,0.000197429497059
 09/25  07:00:00,25.3154580578,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/25  08:00:00,39.039585061,11.5101845762,0.0507293173978,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/25  09:00:00,57.5923053535,11.5101845762,0.928927720132,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  10:00:00,60.8935315207,11.5101845762,4.23015388736,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  11:00:00,65.8355952551,11.5101845762,9.17221762172,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  12:00:00,69.6011963909,11.5101845762,12.9378187575,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  13:00:00,72.4691461485,11.5101845762,15.8057685152,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  14:00:00,74.3316448163,11.5101845762,17.6682671829,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  15:00:00,73.8119809198,11.5101845762,17.1486032864,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  16:00:00,71.078554466,11.5101845762,14.4151768327,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  17:00:00,65.9344117945,11.5101845762,9.27103416109,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  18:00:00,47.474515655,11.5101845762,3.46863846062,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/25  19:00:00,53.0996138597,11.5101845762,0.827736665313,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/25  20:00:00,47.8001301899,11.5101845762,0.545274446309,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  06:00:00,24.303281769,11.5166201136,0.0,0.216977994956,1.91011974705,2.3935639134,28.0148160932,28.0148160932
 09/26  07:00:00,25.5269433176,11.5166201136,0.0,0.20504972226,7.6404789882,4.7871278268,21.3100022563,21.3100022563
 09/26  08:00:00,39.0777507034,11.5166201136,0.0,0.0824594223588,19.1011974705,8.3774736969,3.68695635733,3.68695635733
 09/26  09:00:00,56.6853001053,11.5101845762,0.0219224719706,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  10:00:00,57.0806664013,11.5101845762,0.417288767905,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  11:00:00,57.8385092593,11.5101845762,1.17513162593,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  12:00:00,59.6290940447,11.5101845762,2.96571641131,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  13:00:00,62.3598106291,11.5101845762,5.69643299569,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  14:00:00,65.3787153475,11.5101845762,8.71533771414,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  15:00:00,68.457267514,11.5101845762,11.7938898806,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  16:00:00,68.8653194223,11.5101845762,12.2019417889,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  17:00:00,67.7802390687,11.5101845762,11.1168614353,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  18:00:00,53.1362058769,11.5101845762,9.13032868256,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/26  19:00:00,58.4924061135,11.5101845762,6.22052891917,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/26  20:00:00,51.0297464155,11.5101845762,3.7748906719,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  06:00:00,24.1943505979,11.5166201136,0.0,0.108046823843,1.91011974705,2.3935639134,13.8450488868,13.8450488868
 09/27  07:00:00,25.4469977073,11.5166201136,0.0,0.125104112009,7.6404789882,4.7871278268,11.3801222578,11.3801222578
 09/27  08:00:00,39.0197151398,11.5134023449,0.0,0.0276416274776,19.1011974705,8.3774736969,0.540679710946,0.540679710946
 09/27  09:00:00,56.8010803722,11.5101845762,0.137702738781,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  10:00:00,57.4420640245,11.5101845762,0.778686391163,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  11:00:00,61.1760381658,11.5101845762,4.51266053245,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  12:00:00,64.6677165799,11.5101845762,8.00433894654,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  13:00:00,66.2148619401,11.5101845762,9.55148430675,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  14:00:00,68.892636173,11.5101845762,12.2292585396,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  15:00:00,72.1097752576,11.5101845762,15.4463976242,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  16:00:00,72.7742248105,11.5101845762,16.1108471771,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  17:00:00,71.3809577973,11.5101845762,14.7175801639,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  18:00:00,56.7648819602,11.5101845762,12.7590047658,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/27  19:00:00,61.520751389,11.5101845762,9.24887419465,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/27  20:00:00,53.3702099761,11.5101845762,6.11535423253,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  06:00:00,24.0809408262,11.5112571657,0.0,0.0,1.91011974705,2.3935639134,1.94231753992,1.94231753992
 09/28  07:00:00,25.3154580578,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,0.00278508003529,0.00278508003529
 09/28  08:00:00,38.9928014841,11.5101845762,0.00394574052521,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/28  09:00:00,57.3222024647,11.5101845762,0.658824831355,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  10:00:00,59.3954749371,11.5101845762,2.73209730374,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  11:00:00,63.9178099158,11.5101845762,7.25443228243,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  12:00:00,66.7846066224,11.5101845762,10.121228989,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  13:00:00,68.844998023,11.5101845762,12.1816203896,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  14:00:00,71.2103498802,11.5101845762,14.5469722468,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  15:00:00,73.3906949158,11.5101845762,16.7273172825,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  16:00:00,73.3874754972,11.5101845762,16.7240978638,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  17:00:00,71.5262105322,11.5101845762,14.8628328989,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  18:00:00,56.360165292,11.5101845762,12.3542880976,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/28  19:00:00,60.7535569073,11.5101845762,8.48167971296,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/28  20:00:00,53.1212213374,11.5101845762,5.86636559388,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  06:00:00,24.0798682366,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,1.75368915431,1.75368915431
 09/29  07:00:00,25.3154580578,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,0.00403144638407,0.00403144638407
 09/29  08:00:00,38.9888557436,11.5101845762,0.0,0.0,19.1011974705,8.3774736969,4.06326080965e-05,4.06326080965e-05
 09/29  09:00:00,57.0705826098,11.5101845762,0.407204976407,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  10:00:00,58.4369164249,11.5101845762,1.7735387915,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  11:00:00,64.2836383275,11.5101845762,7.62026069412,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  12:00:00,67.5350643861,11.5101845762,10.8716867527,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  13:00:00,69.4931867816,11.5101845762,12.8298091482,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  14:00:00,69.9598482058,11.5101845762,13.2964705724,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  15:00:00,70.6980212289,11.5101845762,14.0346435955,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  16:00:00,71.5676939551,11.5101845762,14.9043163217,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  17:00:00,69.9475253847,11.5101845762,13.2841477513,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  18:00:00,53.7904351962,11.5101845762,9.78455800184,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/29  19:00:00,58.6462282284,11.5101845762,6.37435103407,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/29  20:00:00,51.4239101428,11.5101845762,4.16905439928,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  06:00:00,23.5138930352,11.5144749345,0.0,0.0281254186403,1.91011974705,1.79517293505,6.63502454158,6.63502454158
 09/30  07:00:00,20.331440723,11.5155475241,0.0,0.027641168036,3.8202394941,3.5903458701,2.47335471789,2.47335471789
 09/30  08:00:00,28.954812842,11.5101845762,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/30  09:00:00,44.2099901129,11.5101845762,0.204112918579,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/30  10:00:00,57.9398429358,11.5101845762,1.27646530243,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  11:00:00,61.0209105485,11.5101845762,4.35753291511,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  12:00:00,63.338742733,11.5101845762,6.67536509965,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  13:00:00,66.5948542571,11.5101845762,9.9314766237,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  14:00:00,67.940911395,11.5101845762,11.2775337616,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  15:00:00,68.9092020487,11.5101845762,12.2458244154,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  16:00:00,69.8151011801,11.5101845762,13.1517235467,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  17:00:00,68.756601926,11.5101845762,12.0932242926,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  18:00:00,46.0320081388,11.5101845762,7.04315239519,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/30  19:00:00,40.1280963274,11.5101845762,2.90728348542,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/30  20:00:00,37.8151505871,11.5101845762,0.594337745097,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/30  21:00:00,27.2640806279,11.5101845762,0.0773106875785,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  08:00:00,18.9207699404,11.5101845762,0.0,0.0,3.8202394941,3.5903458701,0.127506421094,0.127506421094
 10/01  09:00:00,18.9207699404,11.5101845762,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/01  10:00:00,34.2481562256,11.5101845762,0.276321932809,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/01  11:00:00,34.938725141,11.5101845762,0.966890848242,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/01  12:00:00,47.3480880138,11.5101845762,3.3422108194,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  13:00:00,51.5270923666,11.5101845762,7.52121517221,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  14:00:00,53.1601877455,11.5101845762,9.15431055117,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  15:00:00,53.4893293953,11.5101845762,9.48345220096,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  16:00:00,53.958956428,11.5101845762,9.9530792336,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  17:00:00,39.4492132091,11.5101845762,5.47737891637,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/01  18:00:00,24.2961335281,11.5101845762,0.358342136933,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/01  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  06:00:00,24.3500592533,11.5166201136,0.0,0.263755479231,1.91011974705,2.3935639134,34.3160865864,34.3160865864
 10/02  07:00:00,25.5050112509,11.5166201136,0.0,0.183117655575,7.6404789882,4.7871278268,16.8702592701,16.8702592701
 10/02  08:00:00,39.0311409122,11.5144749345,0.0,0.0379948103208,19.1011974705,8.3774736969,0.607108141401,0.607108141401
 10/02  09:00:00,56.7641836324,11.5101845762,0.100805999009,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  10:00:00,57.277991167,11.5101845762,0.614613533643,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  11:00:00,59.4030383023,11.5101845762,2.73966066892,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  12:00:00,62.9253096855,11.5101845762,6.26193205211,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  13:00:00,65.3586801765,11.5101845762,8.69530254313,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  14:00:00,67.5798149934,11.5101845762,10.91643736,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  15:00:00,68.8919550002,11.5101845762,12.2285773668,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  16:00:00,68.0356716436,11.5101845762,11.3722940103,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  17:00:00,66.9198231843,11.5101845762,10.2564455509,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  18:00:00,53.3193249691,11.5101845762,7.93578110808,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/02  19:00:00,56.635943268,11.5101845762,4.36406607365,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/02  20:00:00,48.2765778742,11.5101845762,1.02172213067,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  06:00:00,24.2538732737,11.5166201136,0.0,0.167569499618,1.91011974705,2.3935639134,28.3287870435,28.3287870435
 10/03  07:00:00,25.5251536591,11.5166201136,0.0,0.203260063776,7.6404789882,4.7871278268,26.5462274462,26.5462274462
