Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/03  08:00:00,39.0725243168,11.5155475241,0.0,0.0783056253404,19.1011974705,8.3774736969,10.091815551,10.091815551
 10/03  09:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,7.20876219752e-05,7.20876219752e-05
 10/03  10:00:00,56.8553304845,11.5101845762,0.191952851168,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  11:00:00,57.3156402948,11.5101845762,0.652262661421,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  12:00:00,57.9824191905,11.5101845762,1.31904155712,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  13:00:00,60.1502413921,11.5101845762,3.4868637587,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  14:00:00,63.224271204,11.5101845762,6.56089357065,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  15:00:00,66.1276410143,11.5101845762,9.46426338096,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  16:00:00,67.239403714,11.5101845762,10.5760260806,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  17:00:00,66.6610921637,11.5101845762,9.99771453037,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  18:00:00,52.3373298404,11.5101845762,6.95378597934,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/03  19:00:00,54.0975472053,11.5101845762,1.82567001092,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/03  20:00:00,47.5268759229,11.5101845762,0.272020179336,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  06:00:00,24.6187042546,11.5166201136,0.0,0.532400480524,1.91011974705,2.3935639134,76.2869664709,76.2869664709
 10/04  07:00:00,25.8201326257,11.5166201136,0.0,0.498239030412,7.6404789882,4.7871278268,68.1418405299,68.1418405299
 10/04  08:00:00,39.305046552,11.5166201136,0.0,0.30975527102,19.1011974705,8.3774736969,40.8237922448,40.8237922448
 10/04  09:00:00,56.6954352789,11.5134023449,0.0,0.0288398767684,34.3821554469,10.7710376103,5.32784887424,5.32784887424
 10/04  10:00:00,56.7355273108,11.5101845762,0.072149677408,0.0,34.3821554469,10.7710376103,0.0169075052628,0.0169075052628
 10/04  11:00:00,57.4436769052,11.5101845762,0.780299271807,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  12:00:00,59.5257874135,11.5101845762,2.86240978017,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  13:00:00,64.1572112185,11.5101845762,7.49383358511,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  14:00:00,67.7600750454,11.5101845762,11.096697412,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  15:00:00,70.7795547744,11.5101845762,14.116177141,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  16:00:00,71.6203489548,11.5101845762,14.9569713215,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  17:00:00,70.9092555856,11.5101845762,14.2458779522,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  18:00:00,56.8802290499,11.5101845762,11.4966851889,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/04  19:00:00,58.4735511764,11.5101845762,6.20167398206,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/04  20:00:00,48.8669201259,11.5101845762,1.61206438229,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  06:00:00,24.3647164583,11.5166201136,0.0,0.278412684197,1.91011974705,2.3935639134,44.761364267,44.761364267
 10/05  07:00:00,25.5780893388,11.5166201136,0.0,0.256195743518,7.6404789882,4.7871278268,34.6332239567,34.6332239567
 10/05  08:00:00,39.0932415726,11.5155475241,0.0,0.0990228811777,19.1011974705,8.3774736969,12.8391192726,12.8391192726
 10/05  09:00:00,56.7042536832,11.5101845762,0.0408760498563,0.0,34.3821554469,10.7710376103,0.000127030888275,0.000127030888275
 10/05  10:00:00,57.3157109762,11.5101845762,0.652333342861,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  11:00:00,61.8695683757,11.5101845762,5.20619074231,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  12:00:00,66.5905904215,11.5101845762,9.92721278815,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  13:00:00,69.8663350335,11.5101845762,13.2029574001,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  14:00:00,73.8893881387,11.5101845762,17.2260105054,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  15:00:00,76.4385029433,11.5101845762,19.7751253099,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  16:00:00,76.3965772541,11.5101845762,19.7331996208,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  17:00:00,75.6152918849,11.5101845762,18.9519142515,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  18:00:00,60.6067278214,11.5101845762,15.2231839604,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/05  19:00:00,60.9141759891,11.5101845762,8.64229879468,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/05  20:00:00,52.5156854364,11.5101845762,5.26082969284,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  06:00:00,24.3336085796,11.5166201136,0.0,0.247304805505,1.91011974705,2.3935639134,44.4478344762,44.4478344762
 10/06  07:00:00,25.5306381206,11.5166201136,0.0,0.208744525332,7.6404789882,4.7871278268,29.7460763964,29.7460763964
 10/06  08:00:00,39.0461983121,11.5144749345,0.0,0.0530522102656,19.1011974705,8.3774736969,7.93269016377,7.93269016377
 10/06  09:00:00,56.7409790934,11.5101845762,0.0776014600096,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  10:00:00,57.5634918743,11.5101845762,0.900114240888,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  11:00:00,63.0687108985,11.5101845762,6.40533326511,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  12:00:00,67.6288777909,11.5101845762,10.9655001575,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  13:00:00,71.2693315104,11.5101845762,14.605953877,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  14:00:00,73.8591060671,11.5101845762,17.1957284337,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  15:00:00,75.8855929848,11.5101845762,19.2222153514,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  16:00:00,76.1529601445,11.5101845762,19.4895825112,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  17:00:00,75.5968730993,11.5101845762,18.9334954659,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  18:00:00,61.3556938636,11.5101845762,15.9721500025,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/06  19:00:00,63.0261121591,11.5101845762,10.7542349647,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/06  20:00:00,54.3316483477,11.5101845762,7.07679260414,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  06:00:00,23.4825498478,11.5112571657,0.0,0.0,1.91011974705,1.79517293505,6.58815643762,6.58815643762
 10/07  07:00:00,20.298436607,11.5101845762,0.0,0.0,3.8202394941,3.5903458701,4.07217408362,4.07217408362
 10/07  08:00:00,28.954812842,11.5101845762,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/07  09:00:00,44.0058771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/07  10:00:00,56.7999517261,11.5101845762,0.136574092734,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  11:00:00,57.0546667139,11.5101845762,0.391289080535,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  12:00:00,57.1562912855,11.5101845762,0.492913652111,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  13:00:00,57.328095641,11.5101845762,0.664718007646,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  14:00:00,57.3452495617,11.5101845762,0.681871928371,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  15:00:00,57.1665202076,11.5101845762,0.503142574187,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  16:00:00,57.2455526874,11.5101845762,0.582175054043,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  17:00:00,57.1321500481,11.5101845762,0.468772414728,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  18:00:00,40.4005315286,11.5101845762,0.034009118391,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/07  19:00:00,37.220812842,11.5101845762,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/07  20:00:00,37.220812842,11.5101845762,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/07  21:00:00,27.2115216327,11.5134023449,0.0,0.0215339235701,3.8202394941,3.5903458701,3.16721237471,3.16721237471
 10/07  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  08:00:00,19.511730873,11.5166201136,0.0,0.584525395215,3.8202394941,3.5903458701,69.7030565839,69.7030565839
 10/08  09:00:00,19.117104978,11.5166201136,0.0,0.189899500136,3.8202394941,3.5903458701,28.9072286329,28.9072286329
 10/08  10:00:00,33.9758540005,11.5112571657,0.0,0.00294711812336,15.2809579764,7.1806917402,3.70735870412,3.70735870412
 10/08  11:00:00,33.9718342928,11.5101845762,0.0,0.0,15.2809579764,7.1806917402,0.140034035918,0.140034035918
 10/08  12:00:00,44.4458542069,11.5101845762,0.439977012482,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  13:00:00,45.1577106522,11.5101845762,1.15183345784,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  14:00:00,47.0694588377,11.5101845762,3.06358164333,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  15:00:00,49.599482577,11.5101845762,5.59360538268,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  16:00:00,51.3940402482,11.5101845762,7.38816305385,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  17:00:00,40.2695744979,11.5101845762,6.29774020516,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/08  18:00:00,29.2170294556,11.5101845762,3.9015713978,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/08  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  08:00:00,19.1867381038,11.5166201136,0.0,0.259532625963,3.8202394941,3.5903458701,41.5710933849,41.5710933849
 10/09  09:00:00,18.936718068,11.5123297553,0.0,0.0138029484505,3.8202394941,3.5903458701,8.64575757112,8.64575757112
 10/09  10:00:00,34.003885461,11.5101845762,0.0320511681881,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/09  11:00:00,34.6273570145,11.5101845762,0.655522721766,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/09  12:00:00,47.904737056,11.5101845762,3.89885986164,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  13:00:00,51.5027277068,11.5101845762,7.49685051239,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  14:00:00,53.5959171253,11.5101845762,9.59003993097,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  15:00:00,55.6741120212,11.5101845762,11.6682348268,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  16:00:00,56.6770787382,11.5101845762,12.6712015438,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  17:00:00,46.4850463361,11.5101845762,12.5132120433,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/09  18:00:00,34.3171045899,11.5101845762,9.00164653206,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/09  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  06:00:00,24.3141955724,11.5166201136,0.0,0.227891798337,1.91011974705,2.3935639134,41.4392341064,41.4392341064
 10/10  07:00:00,26.9511840403,11.5166201136,0.0,0.251623778319,7.6404789882,4.7871278268,37.6935841873,37.6935841873
 10/10  08:00:00,39.055129536,11.5144749345,0.0,0.0619834340784,19.1011974705,8.3774736969,11.730832557,11.730832557
 10/10  09:00:00,56.734297477,11.5101845762,0.070919843665,0.0,34.3821554469,10.7710376103,4.15071760086e-05,4.15071760086e-05
 10/10  10:00:00,57.435967665,11.5101845762,0.772590031612,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  11:00:00,62.1121308012,11.5101845762,5.44875316787,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  12:00:00,67.2807077822,11.5101845762,10.6173301488,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  13:00:00,70.0709654467,11.5101845762,13.4075878133,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  14:00:00,72.5614002641,11.5101845762,15.8980226308,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  15:00:00,74.9069470045,11.5101845762,18.2435693711,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  16:00:00,75.360490444,11.5101845762,18.6971128106,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  17:00:00,74.4266548012,11.5101845762,17.7632771679,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  18:00:00,60.5000926797,11.5101845762,13.738882152,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/10  19:00:00,60.8094392646,11.5101845762,8.5375620702,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/10  20:00:00,52.464611949,11.5101845762,5.2097562054,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  06:00:00,24.1614525668,11.5155475241,0.0,0.0762213823011,1.91011974705,2.3935639134,24.4428083973,24.4428083973
 10/11  07:00:00,26.8356731166,11.5166201136,0.0,0.136112854658,7.6404789882,4.7871278268,24.3984421488,24.3984421488
 10/11  08:00:00,39.0044817305,11.5123297553,0.0,0.0134808078121,19.1011974705,8.3774736969,3.65095639094,3.65095639094
 10/11  09:00:00,56.9646888903,11.5101845762,0.301311256953,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  10:00:00,58.4699224756,11.5101845762,1.80654484225,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  11:00:00,64.086318579,11.5101845762,7.42294094566,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  12:00:00,68.4942110816,11.5101845762,11.8308334482,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  13:00:00,71.9518714573,11.5101845762,15.2884938239,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  14:00:00,75.0571472648,11.5101845762,18.3937696314,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  15:00:00,77.9875327169,11.5101845762,21.3241550836,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  16:00:00,77.0351519185,11.5101845762,20.3717742852,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  17:00:00,75.3443540007,11.5101845762,18.6809763673,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  18:00:00,62.0889952592,11.5101845762,15.3277847315,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/11  19:00:00,61.2807362902,11.5101845762,9.00885909587,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/11  20:00:00,52.1034786335,11.5101845762,4.84862288995,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  06:00:00,24.1096485742,11.5134023449,0.0,0.0265625688889,1.91011974705,2.3935639134,15.7278916854,15.7278916854
 10/12  07:00:00,26.7715875338,11.5166201136,0.0,0.0720272718188,7.6404789882,4.7871278268,15.9242827721,15.9242827721
 10/12  08:00:00,38.9909294434,11.5112571657,0.0,0.00100111028889,19.1011974705,8.3774736969,0.630139589372,0.630139589372
 10/12  09:00:00,56.9783812893,11.5101845762,0.315003655924,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  10:00:00,58.4529267721,11.5101845762,1.78954913874,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  11:00:00,63.6227131164,11.5101845762,6.95933548305,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  12:00:00,67.2435553549,11.5101845762,10.5801777215,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  13:00:00,69.0991759523,11.5101845762,12.4357983189,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  14:00:00,70.1768515174,11.5101845762,13.513473884,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  15:00:00,71.5348639113,11.5101845762,14.8714862779,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  16:00:00,72.3100731151,11.5101845762,15.6466954818,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  17:00:00,71.4221376434,11.5101845762,14.75876001,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  18:00:00,57.6606002851,11.5101845762,10.8993897574,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/12  19:00:00,59.4231867812,11.5101845762,7.15130958688,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/12  20:00:00,52.6724094624,11.5101845762,5.41755371879,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  06:00:00,24.0798682366,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  07:00:00,26.6931247245,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/13  08:00:00,38.9961240465,11.5101845762,0.00726830296635,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/13  09:00:00,57.0772581173,11.5101845762,0.413880483958,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  10:00:00,57.3358592635,11.5101845762,0.672481630179,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  11:00:00,57.6523203923,11.5101845762,0.98894275897,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  12:00:00,58.749931505,11.5101845762,2.0865538716,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  13:00:00,62.7678661916,11.5101845762,6.10448855823,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  14:00:00,64.7587704429,11.5101845762,8.09539280952,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  15:00:00,66.3997449066,11.5101845762,9.73636727324,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  16:00:00,65.825143047,11.5101845762,9.16176541362,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  17:00:00,63.1608917554,11.5101845762,6.49751412198,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  18:00:00,49.492419478,11.5101845762,2.73120895027,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/13  19:00:00,52.8381389473,11.5101845762,0.566261752908,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/13  20:00:00,47.5471676072,11.5101845762,0.292311863673,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  06:00:00,23.7564034729,11.5166201136,0.0,0.268490677147,1.91011974705,1.79517293505,38.802082808,38.802082808
 10/14  07:00:00,21.939584585,11.5166201136,0.0,0.257045773869,3.8202394941,3.5903458701,33.4380082409,33.4380082409
 10/14  08:00:00,29.0694181795,11.5166201136,0.0,0.108169800082,11.4607184823,5.9839097835,16.1007496921,16.1007496921
 10/14  09:00:00,44.0058771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,0.00119878424309,0.00119878424309
 10/14  10:00:00,56.888564828,11.5101845762,0.225187194648,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  11:00:00,57.7001592271,11.5101845762,1.03678159377,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  12:00:00,59.4641289759,11.5101845762,2.80075134249,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  13:00:00,64.200507066,11.5101845762,7.53712943265,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  14:00:00,68.0900788009,11.5101845762,11.4267011675,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  15:00:00,70.5034516854,11.5101845762,13.840074052,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  16:00:00,72.4678640063,11.5101845762,15.8044863729,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  17:00:00,72.7345555482,11.5101845762,16.0711779149,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  18:00:00,52.2373474455,11.5101845762,10.4931583686,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/14  19:00:00,42.9841227718,11.5101845762,5.76330992985,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/14  20:00:00,39.4165982359,11.5101845762,2.19578539394,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/14  21:00:00,27.6285540338,11.5101845762,0.441784093464,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/14  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  08:00:00,18.9207699404,11.5101845762,0.0,0.0,3.8202394941,3.5903458701,6.61247182247,6.61247182247
 10/15  09:00:00,18.9207699404,11.5101845762,0.0,0.0,3.8202394941,3.5903458701,0.00121114941541,0.00121114941541
 10/15  10:00:00,34.4414964265,11.5101845762,0.469662133753,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/15  11:00:00,35.4607343217,11.5101845762,1.4889000289,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/15  12:00:00,50.3473889214,11.5101845762,6.34151172704,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  13:00:00,53.5854906514,11.5101845762,9.57961345707,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  14:00:00,56.2276062847,11.5101845762,12.2217290904,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  15:00:00,58.0073229386,11.5101845762,14.0014457442,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  16:00:00,58.2846992929,11.5101845762,14.2788220985,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  17:00:00,46.0570952216,11.5101845762,12.0852609288,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/15  18:00:00,35.5910436702,11.5101845762,8.89791894567,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/15  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  06:00:00,24.0828008434,11.5112571657,0.0,0.00186001722612,1.91011974705,2.3935639134,7.80705374604,7.80705374604
 10/16  07:00:00,26.7149457445,11.5166201136,0.0,0.0153854825189,7.6404789882,4.7871278268,6.27493978688,6.27493978688
 10/16  08:00:00,38.9888557436,11.5101845762,0.0,0.0,19.1011974705,8.3774736969,0.000747551161651,0.000747551161651
 10/16  09:00:00,56.887161258,11.5101845762,0.223783624593,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  10:00:00,57.7258824434,11.5101845762,1.06250480998,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  11:00:00,61.8143304188,11.5101845762,5.15095278546,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  12:00:00,64.4251986515,11.5101845762,7.76182101816,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  13:00:00,66.3147664819,11.5101845762,9.65138884851,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  14:00:00,68.0689427435,11.5101845762,11.4055651101,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  15:00:00,69.5946544093,11.5101845762,12.9312767759,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  16:00:00,69.2459701677,11.5101845762,12.5825925344,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  17:00:00,68.3563633024,11.5101845762,11.6929856691,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  18:00:00,55.573946597,11.5101845762,8.81273606928,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/16  19:00:00,56.8284766612,11.5101845762,4.55659946686,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/16  20:00:00,48.2092541756,11.5101845762,0.954398432041,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  06:00:00,24.0798682366,11.5101845762,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  07:00:00,26.6931247245,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,0.00103319980947,0.00103319980947
 10/17  08:00:00,38.9888557436,11.5101845762,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/17  09:00:00,56.9584181405,11.5101845762,0.295040507138,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  10:00:00,57.1429979771,11.5101845762,0.479620343683,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  11:00:00,57.4574905082,11.5101845762,0.794112874792,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  12:00:00,58.7509754888,11.5101845762,2.08759785542,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  13:00:00,60.1242948499,11.5101845762,3.46091721655,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  14:00:00,60.6057813178,11.5101845762,3.94240368438,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  15:00:00,62.4114691234,11.5101845762,5.74809148999,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  16:00:00,62.8531661039,11.5101845762,6.1897884705,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  17:00:00,62.0092144604,11.5101845762,5.34583682707,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  18:00:00,48.7334856068,11.5101845762,1.97227507911,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/17  19:00:00,52.5572357974,11.5101845762,0.285358603031,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/17  20:00:00,47.302130075,11.5101845762,0.0472743314569,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  06:00:00,24.6602749151,11.5166201136,0.0,0.573971140993,1.91011974705,2.3935639134,68.6970646491,68.6970646491
 10/18  07:00:00,27.2048508137,11.5166201136,0.0,0.505290551705,7.6404789882,4.7871278268,60.2483224567,60.2483224567
 10/18  08:00:00,39.2659408532,11.5166201136,0.0,0.270649572209,19.1011974705,8.3774736969,32.3541841864,32.3541841864
 10/18  09:00:00,56.6790093812,11.5123297553,0.0,0.0134865686769,34.3821554469,10.7710376103,2.16464943941,2.16464943941
 10/18  10:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,0.0116341555907,0.0116341555907
 10/18  11:00:00,56.7947375392,11.5101845762,0.131359905849,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  12:00:00,57.1478964899,11.5101845762,0.484518856578,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  13:00:00,57.4893292877,11.5101845762,0.825951654281,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  14:00:00,57.6025740707,11.5101845762,0.939196437316,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  15:00:00,57.9685935231,11.5101845762,1.30521588974,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  16:00:00,57.7050090593,11.5101845762,1.04163142589,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  17:00:00,57.5419988485,11.5101845762,0.878621215114,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  18:00:00,47.2061953628,11.5101845762,0.444984835051,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/18  19:00:00,52.3717338448,11.5101845762,0.0998566504473,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/18  20:00:00,47.2548557436,11.5101845762,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  06:00:00,24.7677548641,11.5166201136,0.0,0.681451089992,1.91011974705,2.3935639134,86.8950979856,86.8950979856
 10/19  07:00:00,27.2815597961,11.5166201136,0.0,0.581999534167,7.6404789882,4.7871278268,73.3297720097,73.3297720097
 10/19  08:00:00,39.336164144,11.5166201136,0.0,0.340872863005,19.1011974705,8.3774736969,45.6438906142,45.6438906142
 10/19  09:00:00,56.7021923393,11.5134023449,0.0,0.0355969372428,34.3821554469,10.7710376103,8.49464715385,8.49464715385
 10/19  10:00:00,56.6756338727,11.5101845762,0.0122562393259,0.0,34.3821554469,10.7710376103,0.355415934916,0.355415934916
 10/19  11:00:00,57.0101707013,11.5101845762,0.346793067945,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  12:00:00,57.5295219075,11.5101845762,0.866144274095,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  13:00:00,58.0648132083,11.5101845762,1.40143557493,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  14:00:00,59.2533374917,11.5101845762,2.58995985835,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  15:00:00,62.2644514912,11.5101845762,5.60107385781,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  16:00:00,63.2133615597,11.5101845762,6.54998392628,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  17:00:00,62.7430555258,11.5101845762,6.07967789242,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  18:00:00,52.2947535427,11.5101845762,4.15587634834,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/19  19:00:00,53.1191153591,11.5101845762,0.84723816472,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/19  20:00:00,47.5325163145,11.5101845762,0.277660570954,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  06:00:00,24.3825050925,11.5166201136,0.0,0.296201318436,1.91011974705,2.3935639134,46.7346746012,46.7346746012
 10/20  07:00:00,26.9823653178,11.5166201136,0.0,0.282805055788,7.6404789882,4.7871278268,38.8700390332,38.8700390332
 10/20  08:00:00,39.083884625,11.5155475241,0.0,0.0896659335037,19.1011974705,8.3774736969,15.2367553786,15.2367553786
 10/20  09:00:00,56.6782197718,11.5101845762,0.0148421383905,0.0,34.3821554469,10.7710376103,0.0131586380909,0.0131586380909
 10/20  10:00:00,56.8928015693,11.5101845762,0.22942393592,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  11:00:00,57.5661957965,11.5101845762,0.902818163116,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  12:00:00,58.7008879502,11.5101845762,2.03751031685,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  13:00:00,61.2886189528,11.5101845762,4.62524131938,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  14:00:00,64.1930815194,11.5101845762,7.52970388603,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  15:00:00,65.5497123152,11.5101845762,8.88633468184,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  16:00:00,65.245312312,11.5101845762,8.58193467862,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  17:00:00,62.6961384426,11.5101845762,6.03276080924,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  18:00:00,49.8752093091,11.5101845762,1.73633211469,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/20  19:00:00,52.7357362371,11.5101845762,0.463859042705,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/20  20:00:00,47.5576677727,11.5101845762,0.302812029084,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  06:00:00,23.8554350716,11.5166201136,0.0,0.367522275857,1.91011974705,1.79517293505,53.7341452322,53.7341452322
 10/21  07:00:00,22.0213618901,11.5166201136,0.0,0.338823078903,3.8202394941,3.5903458701,46.1049144702,46.1049144702
 10/21  08:00:00,29.1553938218,11.5166201136,0.0,0.194145442371,11.4607184823,5.9839097835,31.5333522501,31.5333522501
 10/21  09:00:00,44.0085562456,11.5112571657,0.0,0.00160646161454,22.9214369646,9.5742556536,3.33888505848,3.33888505848
 10/21  10:00:00,56.8924450296,11.5101845762,0.229067396266,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  11:00:00,57.6974483277,11.5101845762,1.03407069431,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  12:00:00,58.4277047676,11.5101845762,1.76432713421,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  13:00:00,61.3458004997,11.5101845762,4.68242286631,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  14:00:00,63.3269112195,11.5101845762,6.66353358614,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  15:00:00,65.2473517658,11.5101845762,8.58397413246,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  16:00:00,66.3285191785,11.5101845762,9.6651415451,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  17:00:00,65.2973099241,11.5101845762,8.63393229076,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  18:00:00,47.2449376412,11.5101845762,4.12308189765,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/21  19:00:00,37.7215104216,11.5101845762,0.500697579623,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/21  20:00:00,37.2936556618,11.5101845762,0.0728428198403,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/21  21:00:00,27.1867699404,11.5101845762,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/21  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  08:00:00,19.1797228105,11.5166201136,0.0,0.252517332654,3.8202394941,3.5903458701,38.535724251,38.535724251
 10/22  09:00:00,18.9478856186,11.5123297553,0.0,0.0249704990297,3.8202394941,3.5903458701,11.6940447533,11.6940447533
 10/22  10:00:00,33.9839003875,11.5101845762,0.0120660947331,0.0,15.2809579764,7.1806917402,0.083697583647,0.083697583647
 10/22  11:00:00,34.3109664098,11.5101845762,0.339132117023,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/22  12:00:00,45.1213846435,11.5101845762,1.11550744918,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  13:00:00,45.5578281831,11.5101845762,1.55195098874,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  14:00:00,47.8047746915,11.5101845762,3.79889749713,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  15:00:00,49.5151271402,11.5101845762,5.5092499458,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  16:00:00,49.2318627145,11.5101845762,5.22598552015,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  17:00:00,37.6898185581,11.5101845762,3.71798426534,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/22  18:00:00,29.1793608313,11.5101845762,1.10856944015,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/22  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  06:00:00,24.3594123278,11.5166201136,0.0,0.273108553695,1.91011974705,2.3935639134,39.7389807254,39.7389807254
 10/23  07:00:00,28.3009024795,11.5166201136,0.0,0.223675550857,7.6404789882,4.7871278268,27.325842544,27.325842544
 10/23  08:00:00,39.0358077643,11.5134023449,0.0,0.0437342520133,19.1011974705,8.3774736969,5.47443079971,5.47443079971
 10/23  09:00:00,56.7764925334,11.5101845762,0.113114900003,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  10:00:00,57.4036361302,11.5101845762,0.740258496872,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  11:00:00,58.2247823866,11.5101845762,1.56140475319,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  12:00:00,60.9444348094,11.5101845762,4.28105717603,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  13:00:00,63.4923955906,11.5101845762,6.82901795724,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  14:00:00,64.4379982084,11.5101845762,7.77462057501,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  15:00:00,65.666125739,11.5101845762,9.00274810558,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  16:00:00,65.6804093364,11.5101845762,9.01703170305,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  17:00:00,64.5372435416,11.5101845762,7.87386590826,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  18:00:00,53.4586742154,11.5101845762,5.31979702103,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/23  19:00:00,53.5612317283,11.5101845762,1.2893545339,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/23  20:00:00,47.577546947,11.5101845762,0.322691203455,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  06:00:00,24.4161249025,11.5166201136,0.0,0.329821128386,1.91011974705,2.3935639134,50.2884176934,50.2884176934
 10/24  07:00:00,28.3905814155,11.5166201136,0.0,0.313354486859,7.6404789882,4.7871278268,42.9856010458,42.9856010458
 10/24  08:00:00,39.0878087435,11.5144749345,0.0,0.0946626416541,19.1011974705,8.3774736969,16.834419063,16.834419063
 10/24  09:00:00,56.6754312213,11.5101845762,0.012053587957,0.0,34.3821554469,10.7710376103,0.000217826816994,0.000217826816994
 10/24  10:00:00,56.9718050391,11.5101845762,0.308427405773,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  11:00:00,57.5336544675,11.5101845762,0.870276834098,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  12:00:00,58.1058932727,11.5101845762,1.44251563932,0.0,34.3821554469,10.7710376103,0.0,0.0
