Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/24  13:00:00,59.7210229946,11.5101845762,3.05764536123,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  14:00:00,61.7312198103,11.5101845762,5.0678421769,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  15:00:00,63.6327449523,11.5101845762,6.96936731895,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  16:00:00,64.4211223262,11.5101845762,7.75774469283,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  17:00:00,64.0387035666,11.5101845762,7.37532593323,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  18:00:00,51.3602765454,11.5101845762,3.22139935101,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/24  19:00:00,52.9161569544,11.5101845762,0.644279759994,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/24  20:00:00,47.494404245,11.5101845762,0.239548501475,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  06:00:00,24.713470923,11.5166201136,0.0,0.627167148964,1.91011974705,2.3935639134,91.988343725,91.988343725
 10/25  07:00:00,28.5901922594,11.5166201136,0.0,0.512965330805,7.6404789882,4.7871278268,72.0911901497,72.0911901497
 10/25  08:00:00,39.3012027818,11.5166201136,0.0,0.305911500727,19.1011974705,8.3774736969,49.309762669,49.309762669
 10/25  09:00:00,56.6844226165,11.5123297553,0.0,0.0188998039727,34.3821554469,10.7710376103,12.2385182492,12.2385182492
 10/25  10:00:00,56.750718121,11.5101845762,0.08734048766,0.0,34.3821554469,10.7710376103,0.318127919189,0.318127919189
 10/25  11:00:00,57.334289598,11.5101845762,0.670911964603,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  12:00:00,57.9757311948,11.5101845762,1.31235356143,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  13:00:00,59.3276511975,11.5101845762,2.66427356411,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  14:00:00,62.2158099942,11.5101845762,5.55243236079,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  15:00:00,63.7741520219,11.5101845762,7.11077438857,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  16:00:00,64.1585449282,11.5101845762,7.49516729484,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  17:00:00,63.6544076964,11.5101845762,6.99103006299,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  18:00:00,51.4647396153,11.5101845762,3.32586242094,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/25  19:00:00,52.7071153096,11.5101845762,0.435238115248,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/25  20:00:00,47.4148736572,11.5101845762,0.160017913676,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  06:00:00,24.3129607436,11.5166201136,0.0,0.226656969546,1.91011974705,2.3935639134,34.9629805947,34.9629805947
 10/26  07:00:00,28.2816744325,11.5166201136,0.0,0.204447503898,7.6404789882,4.7871278268,26.2098737581,26.2098737581
 10/26  08:00:00,39.0412808436,11.5144749345,0.0,0.0481347417212,19.1011974705,8.3774736969,8.64304416851,8.64304416851
 10/26  09:00:00,56.6870730502,11.5101845762,0.0236954168619,0.0,34.3821554469,10.7710376103,8.11994432881e-05,8.11994432881e-05
 10/26  10:00:00,57.0263446818,11.5101845762,0.362967048471,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  11:00:00,57.4847138355,11.5101845762,0.821336202122,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  12:00:00,58.307455636,11.5101845762,1.64407800262,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  13:00:00,59.8065901638,11.5101845762,3.14321253046,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  14:00:00,61.3812480649,11.5101845762,4.71787043155,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  15:00:00,62.7458600259,11.5101845762,6.0824823925,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  16:00:00,62.594668406,11.5101845762,5.93129077263,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  17:00:00,61.4696013503,11.5101845762,4.80622371697,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  18:00:00,50.2595996565,11.5101845762,2.12072246211,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/26  19:00:00,52.93638463,11.5101845762,0.664507435618,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/26  20:00:00,47.5984295285,11.5101845762,0.343573784941,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  06:00:00,24.3206808318,11.5166201136,0.0,0.234377057732,1.91011974705,2.3935639134,38.6270173438,38.6270173438
 10/27  07:00:00,28.3026824369,11.5166201136,0.0,0.22545550826,7.6404789882,4.7871278268,30.292849647,30.292849647
 10/27  08:00:00,39.0890658372,11.5166201136,0.0,0.0937745561272,19.1011974705,8.3774736969,12.6174219794,12.6174219794
 10/27  09:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,0.0360185966424,0.0360185966424
 10/27  10:00:00,56.7852600284,11.5101845762,0.121882395063,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  11:00:00,57.0291669078,11.5101845762,0.365789274434,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  12:00:00,57.3949963338,11.5101845762,0.731618700385,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  13:00:00,57.5823993029,11.5101845762,0.919021669508,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  14:00:00,58.0332248653,11.5101845762,1.36984723196,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  15:00:00,59.1984498504,11.5101845762,2.53507221699,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  16:00:00,59.9159306782,11.5101845762,3.25255304484,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  17:00:00,58.0185582089,11.5101845762,1.35518057554,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  18:00:00,48.8100558066,11.5101845762,0.67117861219,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/27  19:00:00,52.5748027477,11.5101845762,0.30292555331,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/27  20:00:00,47.3770735076,11.5101845762,0.122217764036,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  06:00:00,24.0659524752,11.5166201136,0.0,0.578039679424,1.91011974705,1.79517293505,81.5975677523,81.5975677523
 10/28  07:00:00,23.581523123,11.5166201136,0.0,0.521317645149,3.8202394941,3.5903458701,71.1611767406,71.1611767406
 10/28  08:00:00,29.2915314069,11.5166201136,0.0,0.330283027444,11.4607184823,5.9839097835,52.2203754822,52.2203754822
 10/28  09:00:00,44.0533477938,11.5134023449,0.0,0.0442528306967,22.9214369646,9.5742556536,22.4943612572,22.4943612572
 10/28  10:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,3.79197882096,3.79197882096
 10/28  11:00:00,56.8177178961,11.5101845762,0.154340262759,0.0,34.3821554469,10.7710376103,0.140565872845,0.140565872845
 10/28  12:00:00,57.1157167575,11.5101845762,0.452339124139,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  13:00:00,57.604506708,11.5101845762,0.941129074622,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  14:00:00,58.0581997044,11.5101845762,1.39482207103,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  15:00:00,58.3606712056,11.5101845762,1.69729357226,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  16:00:00,58.8406646017,11.5101845762,2.17728696834,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  17:00:00,58.7747897406,11.5101845762,2.11141210727,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  18:00:00,43.6743495545,11.5101845762,0.552493810919,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/28  19:00:00,37.2825787887,11.5101845762,0.0617659466884,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/28  20:00:00,37.220812842,11.5101845762,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/28  21:00:00,27.1867699404,11.5101845762,0.0,0.0,3.8202394941,3.5903458701,3.05895691503,3.05895691503
 10/28  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  08:00:00,19.5014470646,11.5166201136,0.0,0.574241586728,3.8202394941,3.5903458701,89.9976868765,89.9976868765
 10/29  09:00:00,19.1137728325,11.5166201136,0.0,0.186567354623,3.8202394941,3.5903458701,51.1640505965,51.1640505965
 10/29  10:00:00,33.9735747113,11.5112571657,0.0,0.000667828912543,15.2809579764,7.1806917402,21.3130410791,21.3130410791
 10/29  11:00:00,33.9718342928,11.5101845762,0.0,0.0,15.2809579764,7.1806917402,4.81899933561,4.81899933561
 10/29  12:00:00,44.2513513568,11.5101845762,0.245474162413,0.0,22.9214369646,9.5742556536,0.126832310233,0.126832310233
 10/29  13:00:00,44.775204807,11.5101845762,0.769327612605,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  14:00:00,45.2023717463,11.5101845762,1.19649455191,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  15:00:00,45.4109514784,11.5101845762,1.40507428403,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  16:00:00,45.5932036653,11.5101845762,1.58732647097,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  17:00:00,34.896633646,11.5101845762,0.924799353203,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/29  18:00:00,29.62132088,11.5101845762,0.172862822175,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/29  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  06:00:00,24.782655535,11.5166201136,0.0,0.696351760943,1.91011974705,2.3935639134,100.086431112,100.086431112
 10/30  07:00:00,28.6749351987,11.5166201136,0.0,0.597708270104,7.6404789882,4.7871278268,82.8820299664,82.8820299664
 10/30  08:00:00,39.3090690763,11.5166201136,0.0,0.313777795313,19.1011974705,8.3774736969,49.2791275241,49.2791275241
 10/30  09:00:00,56.6745318004,11.5112571657,0.0,0.0100815774121,34.3821554469,10.7710376103,9.09738902231,9.09738902231
 10/30  10:00:00,56.7242890541,11.5101845762,0.0609114207757,0.0,34.3821554469,10.7710376103,0.797349544678,0.797349544678
 10/30  11:00:00,57.152616811,11.5101845762,0.489239177609,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  12:00:00,57.633588559,11.5101845762,0.970210925601,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  13:00:00,58.11849105,11.5101845762,1.45511341667,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  14:00:00,59.386840276,11.5101845762,2.72346264262,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  15:00:00,62.1850352158,11.5101845762,5.52165758241,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  16:00:00,63.4066375179,11.5101845762,6.74325988455,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  17:00:00,62.8832472825,11.5101845762,6.21986964915,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  18:00:00,51.6326934161,11.5101845762,2.11614955505,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/30  19:00:00,52.6855228264,11.5101845762,0.413645632035,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/30  20:00:00,47.4106520871,11.5101845762,0.155796343562,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  06:00:00,24.65384336,11.5166201136,0.0,0.567539585922,1.91011974705,2.3935639134,84.6451661442,84.6451661442
 10/31  07:00:00,28.6071350952,11.5166201136,0.0,0.529908166607,7.6404789882,4.7871278268,76.1140201817,76.1140201817
 10/31  08:00:00,39.2937173427,11.5166201136,0.0,0.298426061692,19.1011974705,8.3774736969,50.7461409556,50.7461409556
 10/31  09:00:00,56.6727324883,11.5112571657,0.0,0.00828226536423,34.3821554469,10.7710376103,11.2696981183,11.2696981183
 10/31  10:00:00,56.7368227488,11.5101845762,0.0734451153947,0.0,34.3821554469,10.7710376103,0.673978334205,0.673978334205
 10/31  11:00:00,57.3058863999,11.5101845762,0.642508766495,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  12:00:00,57.9774094052,11.5101845762,1.31403177179,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  13:00:00,58.8275778803,11.5101845762,2.16420024692,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  14:00:00,61.275854033,11.5101845762,4.61247639966,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  15:00:00,64.5105417394,11.5101845762,7.84716410606,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  16:00:00,65.7435583461,11.5101845762,9.0801807127,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  17:00:00,64.5480194162,11.5101845762,7.88464178287,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  18:00:00,52.9156786654,11.5101845762,3.39913480437,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/31  19:00:00,52.8870192026,11.5101845762,0.615142008211,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/31  20:00:00,47.4900178384,11.5101845762,0.235162094832,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  06:00:00,24.3613267333,11.5166201136,0.0,0.275022959245,1.91011974705,2.3935639134,48.8308536423,48.8308536423
 11/01  07:00:00,28.3695995058,11.5166201136,0.0,0.292372577137,7.6404789882,4.7871278268,44.3414245754,44.3414245754
 11/01  08:00:00,39.1107326309,11.5155475241,0.0,0.116513939411,19.1011974705,8.3774736969,26.4335222604,26.4335222604
 11/01  09:00:00,56.6656397388,11.5101845762,0.00226210539083,0.0,34.3821554469,10.7710376103,1.43249574742,1.43249574742
 11/01  10:00:00,57.0907317048,11.5101845762,0.427354071478,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  11:00:00,57.9906837213,11.5101845762,1.32730608793,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  12:00:00,59.1125834219,11.5101845762,2.44920578856,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  13:00:00,62.5032873353,11.5101845762,5.83990970197,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  14:00:00,64.6871815266,11.5101845762,8.02380389323,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  15:00:00,67.0849161062,11.5101845762,10.4215384728,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  16:00:00,67.6484088576,11.5101845762,10.9850312242,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  17:00:00,65.7911679667,11.5101845762,9.12779033329,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  18:00:00,55.048204949,11.5101845762,5.53166108795,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/01  19:00:00,53.5634963399,11.5101845762,1.2916191455,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/01  20:00:00,47.7805572665,11.5101845762,0.525701522952,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  06:00:00,24.3401211331,11.5166201136,0.0,0.253817359069,1.91011974705,2.3935639134,50.6788969275,50.6788969275
 11/02  07:00:00,28.3266921645,11.5166201136,0.0,0.249465235853,7.6404789882,4.7871278268,40.8558739143,40.8558739143
 11/02  08:00:00,39.0558377481,11.5144749345,0.0,0.0626916461939,19.1011974705,8.3774736969,17.1777574195,17.1777574195
 11/02  09:00:00,56.6981974369,11.5101845762,0.0348198034908,0.0,34.3821554469,10.7710376103,0.238436478077,0.238436478077
 11/02  10:00:00,57.1236658811,11.5101845762,0.460288247728,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  11:00:00,58.0047753558,11.5101845762,1.34139772243,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  12:00:00,58.9064475177,11.5101845762,2.24306988432,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  13:00:00,60.9946220281,11.5101845762,4.33124439476,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  14:00:00,62.9798698873,11.5101845762,6.31649225394,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  15:00:00,64.7030524439,11.5101845762,8.03967481055,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  16:00:00,64.4417652728,11.5101845762,7.77838763945,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  17:00:00,62.4978233574,11.5101845762,5.83444572402,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  18:00:00,52.7025196098,11.5101845762,3.18597574877,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/02  19:00:00,53.2712813991,11.5101845762,0.999404204699,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/02  20:00:00,47.7786375502,11.5101845762,0.523781806619,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  06:00:00,24.1820509926,11.5163519662,0.0,0.09601536593,1.91011974705,2.3935639134,27.3169656937,27.3169656937
 11/03  07:00:00,28.2150510519,11.5166201136,0.0,0.1378241233,7.6404789882,4.7871278268,22.7670767065,22.7670767065
 11/03  08:00:00,39.0437269194,11.5155475241,0.0,0.049508227976,19.1011974705,8.3774736969,11.2455153727,11.2455153727
 11/03  09:00:00,56.6654838532,11.5101845762,0.0021062198469,0.0,34.3821554469,10.7710376103,0.135717350204,0.135717350204
 11/03  10:00:00,56.8596375037,11.5101845762,0.196259870299,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  11:00:00,57.0504353573,11.5101845762,0.387057723952,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  12:00:00,57.4670140076,11.5101845762,0.803636374233,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  13:00:00,57.9215462574,11.5101845762,1.25816862405,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  14:00:00,58.1604397333,11.5101845762,1.49706209996,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  15:00:00,58.0512472945,11.5101845762,1.3878696611,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  16:00:00,57.6231242138,11.5101845762,0.959746580403,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  17:00:00,57.2339304243,11.5101845762,0.570552790932,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  18:00:00,49.7615520711,11.5101845762,0.245008210095,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/03  19:00:00,52.3024275906,11.5101845762,0.0305503962016,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/03  20:00:00,47.2548557436,11.5101845762,0.0,0.0,19.1011974705,8.3774736969,0.17351531701,0.17351531701
 11/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  06:00:00,24.4387263659,11.5166201136,0.0,0.95081357016,1.91011974705,1.79517293505,131.452733878,131.452733878
 11/04  07:00:00,25.2352360028,11.5166201136,0.0,0.797363858334,3.8202394941,3.5903458701,110.268350526,110.268350526
 11/04  08:00:00,29.5205450233,11.5166201136,0.0,0.559296643832,11.4607184823,5.9839097835,90.7068851562,90.7068851562
 11/04  09:00:00,44.2302628926,11.5166201136,0.0,0.217950160736,22.9214369646,9.5742556536,52.9889546565,52.9889546565
 11/04  10:00:00,56.6691731721,11.5112571657,0.0,0.00472294919688,34.3821554469,10.7710376103,24.6266042405,24.6266042405
 11/04  11:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,6.40480664338,6.40480664338
 11/04  12:00:00,56.7756489243,11.5101845762,0.112271290962,0.0,34.3821554469,10.7710376103,2.11915475037,2.11915475037
 11/04  13:00:00,57.0904756732,11.5101845762,0.427098039806,0.0,34.3821554469,10.7710376103,0.255772538454,0.255772538454
 11/04  14:00:00,57.568790484,11.5101845762,0.905412850679,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  15:00:00,57.9595077895,11.5101845762,1.29613015609,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  16:00:00,58.384257114,11.5101845762,1.7208794806,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  17:00:00,58.0415705281,11.5101845762,1.37819289472,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  18:00:00,44.7918412774,11.5101845762,0.292318867184,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/04  19:00:00,37.220812842,11.5101845762,0.0,0.0,11.4607184823,5.9839097835,0.00288291719881,0.00288291719881
 11/04  20:00:00,37.220812842,11.5101845762,0.0,0.0,11.4607184823,5.9839097835,5.96542675341,5.96542675341
 11/04  21:00:00,27.1998204755,11.5123297553,0.0,0.0109053559391,3.8202394941,3.5903458701,24.148559739,24.148559739
 11/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  08:00:00,19.9014694582,11.5166201136,0.0,0.974263980366,3.8202394941,3.5903458701,146.696627561,146.696627561
 11/05  09:00:00,19.340912094,11.5166201136,0.0,0.413706616153,3.8202394941,3.5903458701,93.7031261991,93.7031261991
 11/05  10:00:00,34.0650888212,11.5155475241,0.0,0.0878915805084,15.2809579764,7.1806917402,57.0203962028,57.0203962028
 11/05  11:00:00,33.9718342928,11.5101845762,0.0,0.0,15.2809579764,7.1806917402,30.6107055526,30.6107055526
 11/05  12:00:00,44.0111686542,11.5101845762,0.00529145984433,0.0,22.9214369646,9.5742556536,5.81561577394,5.81561577394
 11/05  13:00:00,44.2700995185,11.5101845762,0.264222324133,0.0,22.9214369646,9.5742556536,1.64934882065,1.64934882065
 11/05  14:00:00,44.6156611359,11.5101845762,0.609783941546,0.0,22.9214369646,9.5742556536,0.0790230242411,0.0790230242411
 11/05  15:00:00,44.9575128116,11.5101845762,0.951635617278,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/05  16:00:00,45.1024909496,11.5101845762,1.09661375521,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/05  17:00:00,34.6059521675,11.5101845762,0.634117874698,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/05  18:00:00,29.4920489774,11.5101845762,0.0435909195359,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/05  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  07:00:00,22.482729259,11.5166201136,0.0,1.15175881829,1.91011974705,2.3935639134,159.431281717,159.431281717
 11/06  08:00:00,24.6338398752,11.5166201136,0.0,0.689612946551,7.6404789882,4.7871278268,115.392320094,115.392320094
 11/06  09:00:00,39.2737356335,11.5166201136,0.0,0.278444352471,19.1011974705,8.3774736969,74.6266575573,74.6266575573
 11/06  10:00:00,56.6705623782,11.5112571657,0.0,0.00611215520403,34.3821554469,10.7710376103,30.7315818563,30.7315818563
 11/06  11:00:00,56.6817147385,11.5101845762,0.0183371051002,0.0,34.3821554469,10.7710376103,7.27262487255,7.27262487255
 11/06  12:00:00,57.1699864926,11.5101845762,0.506608859265,0.0,34.3821554469,10.7710376103,1.40099170227,1.40099170227
 11/06  13:00:00,57.7891780826,11.5101845762,1.12580044921,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  14:00:00,58.1764134792,11.5101845762,1.51303584579,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  15:00:00,58.8304833967,11.5101845762,2.1671057633,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  16:00:00,61.3022388197,11.5101845762,4.63886118629,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  17:00:00,60.9202920122,11.5101845762,4.25691437879,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  18:00:00,63.0027320712,11.5101845762,0.828687771183,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  19:00:00,52.4544513496,11.5101845762,0.182574155255,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/06  20:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/06  21:00:00,47.2548557436,11.5101845762,0.0,0.0,19.1011974705,8.3774736969,5.28657934905,5.28657934905
 11/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  07:00:00,22.3286430364,11.5166201136,0.0,0.997672595695,1.91011974705,2.3935639134,141.431431855,141.431431855
 11/07  08:00:00,24.577089508,11.5166201136,0.0,0.632862579378,7.6404789882,4.7871278268,93.4892478631,93.4892478631
 11/07  09:00:00,39.241738853,11.5166201136,0.0,0.246447571984,19.1011974705,8.3774736969,56.0532845594,56.0532845594
 11/07  10:00:00,56.6709291313,11.5112571657,0.0,0.0064789083577,34.3821554469,10.7710376103,20.0418510877,20.0418510877
 11/07  11:00:00,56.7196990589,11.5101845762,0.0563214254971,0.0,34.3821554469,10.7710376103,4.01525994442,4.01525994442
 11/07  12:00:00,57.2225865178,11.5101845762,0.559208884432,0.0,34.3821554469,10.7710376103,0.828220121948,0.828220121948
 11/07  13:00:00,57.7742521611,11.5101845762,1.11087452772,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  14:00:00,58.1401821077,11.5101845762,1.47680447431,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  15:00:00,58.3589455876,11.5101845762,1.69556795422,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  16:00:00,59.5664418258,11.5101845762,2.90306419246,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  17:00:00,60.2910933271,11.5101845762,3.62771569376,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  18:00:00,63.2648916039,11.5101845762,1.09084730389,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  19:00:00,52.6535356724,11.5101845762,0.381658478005,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/07  20:00:00,52.3553949543,11.5101845762,0.0835177599352,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/07  21:00:00,47.2548557436,11.5101845762,0.0,0.0,19.1011974705,8.3774736969,0.0515081939467,0.0515081939467
 11/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  07:00:00,22.2327750854,11.5166201136,0.0,0.901804644618,1.91011974705,2.3935639134,130.795798087,130.795798087
 11/08  08:00:00,24.4594359799,11.5166201136,0.0,0.515209051299,7.6404789882,4.7871278268,90.5286733677,90.5286733677
 11/08  09:00:00,39.1301244713,11.5155475241,0.0,0.135905779809,19.1011974705,8.3774736969,51.7942317528,51.7942317528
 11/08  10:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,13.0345412984,13.0345412984
 11/08  11:00:00,56.8225280692,11.5101845762,0.159150435846,0.0,34.3821554469,10.7710376103,2.399849126,2.399849126
 11/08  12:00:00,57.4346249388,11.5101845762,0.771247305391,0.0,34.3821554469,10.7710376103,0.176379303086,0.176379303086
 11/08  13:00:00,57.9800733522,11.5101845762,1.31669571888,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  14:00:00,58.3218267314,11.5101845762,1.658449098,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  15:00:00,59.0216268638,11.5101845762,2.35824923046,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  16:00:00,61.257262545,11.5101845762,4.59388491162,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  17:00:00,61.6826344761,11.5101845762,5.01925684268,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  18:00:00,63.7882340204,11.5101845762,1.6141897204,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  19:00:00,52.6976172938,11.5101845762,0.425740099458,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/08  20:00:00,52.3736307905,11.5101845762,0.101753596177,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/08  21:00:00,47.2548557436,11.5101845762,0.0,0.0,19.1011974705,8.3774736969,0.0520336943866,0.0520336943866
 11/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  07:00:00,22.1086919609,11.5166201136,0.0,0.777721520112,1.91011974705,2.3935639134,116.865057939,116.865057939
 11/09  08:00:00,24.3910344418,11.5166201136,0.0,0.446807513171,7.6404789882,4.7871278268,81.2756695331,81.2756695331
 11/09  09:00:00,39.0847505571,11.5144749345,0.0,0.0916044552348,19.1011974705,8.3774736969,43.0422316188,43.0422316188
 11/09  10:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,7.43807978428,7.43807978428
 11/09  11:00:00,57.0804936812,11.5101845762,0.417116047866,0.0,34.3821554469,10.7710376103,0.799699718746,0.799699718746
 11/09  12:00:00,58.0307923802,11.5101845762,1.36741474679,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  13:00:00,59.018887804,11.5101845762,2.35551017059,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  14:00:00,62.0418594657,11.5101845762,5.37848183234,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  15:00:00,63.8357965912,11.5101845762,7.17241895787,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  16:00:00,65.1341168431,11.5101845762,8.47073920972,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  17:00:00,64.7998714363,11.5101845762,8.13649380293,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  18:00:00,66.7242303799,11.5101845762,4.55018607989,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  19:00:00,53.0883528026,11.5101845762,0.816475608213,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/09  20:00:00,52.566243207,11.5101845762,0.294366012612,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/09  21:00:00,47.3327069346,11.5101845762,0.077851190994,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  07:00:00,21.7638308747,11.5166201136,0.0,0.432860433935,1.91011974705,2.3935639134,73.8981184529,73.8981184529
 11/10  08:00:00,24.1749236461,11.5166201136,0.0,0.230696717509,7.6404789882,4.7871278268,50.6053841997,50.6053841997
 11/10  09:00:00,38.9984626459,11.5112571657,0.0,0.00853431279377,19.1011974705,8.3774736969,22.7569854437,22.7569854437
 11/10  10:00:00,56.7098372974,11.5101845762,0.0464596640063,0.0,34.3821554469,10.7710376103,1.60670855249,1.60670855249
 11/10  11:00:00,57.2560874225,11.5101845762,0.592709789156,0.0,34.3821554469,10.7710376103,0.003061569764,0.003061569764
 11/10  12:00:00,58.7837732518,11.5101845762,2.1203956184,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  13:00:00,62.6311556326,11.5101845762,5.96777799925,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  14:00:00,64.4529256447,11.5101845762,7.78954801133,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  15:00:00,64.1900660839,11.5101845762,7.52668845049,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  16:00:00,65.2096890771,11.5101845762,8.54631144375,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  17:00:00,64.1627804666,11.5101845762,7.49940283324,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  18:00:00,67.8163961598,11.5101845762,4.2646851931,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  19:00:00,53.1653329995,11.5101845762,0.893455805103,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/10  20:00:00,52.5523263634,11.5101845762,0.280449169009,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/10  21:00:00,47.2956534985,11.5101845762,0.0407977549387,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  09:00:00,19.3106426751,11.5166201136,0.0,0.383437197291,3.8202394941,3.5903458701,67.7639751608,67.7639751608
 11/11  10:00:00,19.0445287053,11.5166201136,0.0,0.117323227467,3.8202394941,3.5903458701,31.3088315052,31.3088315052
 11/11  11:00:00,34.0226699383,11.5166201136,0.0,0.0444001080878,15.2809579764,7.1806917402,8.37202457185,8.37202457185
 11/11  12:00:00,33.9958929321,11.5166201136,0.0,0.0176231018274,15.2809579764,7.1806917402,1.89777972189,1.89777972189
 11/11  13:00:00,44.0058771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,0.165610444151,0.165610444151
 11/11  14:00:00,44.0058771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/11  15:00:00,44.0058771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/11  16:00:00,44.0058771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/11  17:00:00,44.0058771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,0.000125763474243,0.000125763474243
 11/11  18:00:00,40.8601676261,11.5101845762,0.0,0.0,15.2809579764,7.1806917402,0.938862406885,0.938862406885
 11/11  19:00:00,32.2037913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,7.25210482366,7.25210482366
 11/11  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  09:00:00,19.4132479482,11.5166201136,0.0,0.486042470337,3.8202394941,3.5903458701,61.5412757555,61.5412757555
 11/12  10:00:00,19.2289986558,11.5166201136,0.0,0.301793177997,3.8202394941,3.5903458701,36.1197384017,36.1197384017
 11/12  11:00:00,34.1432813305,11.5166201136,0.0,0.165011500284,15.2809579764,7.1806917402,18.0592267329,18.0592267329
 11/12  12:00:00,34.0851699217,11.5166201136,0.0,0.106900091422,15.2809579764,7.1806917402,10.0543208726,10.0543208726
 11/12  13:00:00,44.0378851786,11.5155475241,0.0,0.0266450363538,22.9214369646,9.5742556536,0.867319978202,0.867319978202
 11/12  14:00:00,44.0058771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,0.00601371876351,0.00601371876351
 11/12  15:00:00,44.0058771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/12  16:00:00,44.0058771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/12  17:00:00,44.0163968283,11.5101845762,0.010519633908,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/12  18:00:00,40.8601676261,11.5101845762,0.0,0.0,15.2809579764,7.1806917402,0.0166002863641,0.0166002863641
 11/12  19:00:00,32.2037913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,3.27187741968,3.27187741968
 11/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  07:00:00,21.808739046,11.5166201136,0.0,0.477768605255,1.91011974705,2.3935639134,55.4227038554,55.4227038554
 11/13  08:00:00,24.3062839446,11.5166201136,0.0,0.362057015933,7.6404789882,4.7871278268,35.9698162353,35.9698162353
 11/13  09:00:00,39.2863294692,11.5166201136,0.0,0.2910381882,19.1011974705,8.3774736969,22.6190876271,22.6190876271
 11/13  10:00:00,56.8676760157,11.5166201136,0.0,0.197862844888,34.3821554469,10.7710376103,6.85785516695,6.85785516695
 11/13  11:00:00,56.8356920341,11.5166201136,0.0,0.165878863239,34.3821554469,10.7710376103,3.47931349645,3.47931349645
 11/13  12:00:00,56.790123102,11.5166201136,0.0,0.120309931194,34.3821554469,10.7710376103,1.50731964805,1.50731964805
 11/13  13:00:00,56.7790205452,11.5166201136,0.0,0.109207374385,34.3821554469,10.7710376103,1.07847430237,1.07847430237
 11/13  14:00:00,56.764434376,11.5166201136,0.0,0.0946212052152,34.3821554469,10.7710376103,1.18438348269,1.18438348269
 11/13  15:00:00,56.7391698331,11.5166201136,0.0,0.0693566622827,34.3821554469,10.7710376103,0.80656545176,0.80656545176
 11/13  16:00:00,56.6979132768,11.5155475241,0.0,0.0291726955831,34.3821554469,10.7710376103,0.484137899503,0.484137899503
 11/13  17:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,0.674902249971,0.674902249971
 11/13  18:00:00,63.5911075809,11.5155475241,0.0,0.034033666351,34.3821554469,10.7710376103,0.900661743111,0.900661743111
 11/13  19:00:00,52.371691988,11.5166201136,0.0,0.0933792562065,22.9214369646,9.5742556536,1.65723398198,1.65723398198
 11/13  20:00:00,52.4170786562,11.5166201136,0.0,0.13876592442,22.9214369646,9.5742556536,4.76501447338,4.76501447338
 11/13  21:00:00,47.4152537889,11.5166201136,0.0,0.153962507884,19.1011974705,8.3774736969,6.90016086239,6.90016086239
 11/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  07:00:00,21.882621373,11.5166201136,0.0,0.551650932264,1.91011974705,2.3935639134,58.958819546,58.958819546
