Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/14  08:00:00,24.2584291887,11.5166201136,0.0,0.31420226003,7.6404789882,4.7871278268,37.3318579081,37.3318579081
 11/14  09:00:00,39.2309354844,11.5166201136,0.0,0.235644203402,19.1011974705,8.3774736969,24.9938293154,24.9938293154
 11/14  10:00:00,56.6796109769,11.5123297553,0.0,0.0140881644119,34.3821554469,10.7710376103,4.42519391566,4.42519391566
 11/14  11:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,1.27818429801,1.27818429801
 11/14  12:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,0.125424235203,0.125424235203
 11/14  13:00:00,57.0983286334,11.5101845762,0.434951000026,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  14:00:00,57.6435929436,11.5101845762,0.980215310189,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  15:00:00,57.5908288308,11.5101845762,0.927451197477,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  16:00:00,57.7572063599,11.5101845762,1.09382872649,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  17:00:00,57.5021893783,11.5101845762,0.838811744898,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  18:00:00,63.8355142351,11.5101845762,0.283803268349,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  19:00:00,52.3037770801,11.5101845762,0.031899885763,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/14  20:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,0.0083554439816,0.0083554439816
 11/14  21:00:00,47.2548557436,11.5101845762,0.0,0.0,19.1011974705,8.3774736969,1.40866991451,1.40866991451
 11/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  07:00:00,22.1422743335,11.5166201136,0.0,0.811303892725,1.91011974705,2.3935639134,106.964970331,106.964970331
 11/15  08:00:00,24.4086607157,11.5166201136,0.0,0.464433787068,7.6404789882,4.7871278268,76.2068011604,76.2068011604
 11/15  09:00:00,39.1369219483,11.5166201136,0.0,0.141630667303,19.1011974705,8.3774736969,49.7061932085,49.7061932085
 11/15  10:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,21.759079503,21.759079503
 11/15  11:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,8.15869401673,8.15869401673
 11/15  12:00:00,56.918053578,11.5101845762,0.254675944626,0.0,34.3821554469,10.7710376103,1.56875198125,1.56875198125
 11/15  13:00:00,57.1783102165,11.5101845762,0.514932583115,0.0,34.3821554469,10.7710376103,0.195871108432,0.195871108432
 11/15  14:00:00,57.5590802112,11.5101845762,0.895702577818,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  15:00:00,57.8420989405,11.5101845762,1.17872130711,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  16:00:00,57.992460385,11.5101845762,1.32908275158,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  17:00:00,57.7380292727,11.5101845762,1.07465163934,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  18:00:00,64.0179119364,11.5101845762,0.466200969706,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  19:00:00,52.3637624149,11.5101845762,0.0918852205055,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/15  20:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,0.0639559045732,0.0639559045732
 11/15  21:00:00,47.2548557436,11.5101845762,0.0,0.0,19.1011974705,8.3774736969,4.22513644483,4.22513644483
 11/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  07:00:00,23.4611966262,11.5166201136,0.0,0.752559518795,1.91011974705,2.3935639134,112.067109343,112.067109343
 11/16  08:00:00,24.358139831,11.5166201136,0.0,0.413912902374,7.6404789882,4.7871278268,77.4021643589,77.4021643589
 11/16  09:00:00,39.0637886234,11.5144749345,0.0,0.0706425215436,19.1011974705,8.3774736969,43.5284609852,43.5284609852
 11/16  10:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,10.4884286922,10.4884286922
 11/16  11:00:00,56.7837311399,11.5101845762,0.120353506568,0.0,34.3821554469,10.7710376103,2.6874622968,2.6874622968
 11/16  12:00:00,57.1617591523,11.5101845762,0.498381518908,0.0,34.3821554469,10.7710376103,0.751842685781,0.751842685781
 11/16  13:00:00,57.3458876872,11.5101845762,0.682510053816,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  14:00:00,57.3240797288,11.5101845762,0.66070209542,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  15:00:00,57.3345977682,11.5101845762,0.671220134826,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  16:00:00,57.2832227281,11.5101845762,0.619845094728,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  17:00:00,57.2062257303,11.5101845762,0.542848096973,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  18:00:00,63.7692041008,11.5101845762,0.2174931341,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  19:00:00,52.3136232105,11.5101845762,0.0417460161143,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/16  20:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,0.430279166788,0.430279166788
 11/16  21:00:00,47.2548557436,11.5101845762,0.0,0.0,19.1011974705,8.3774736969,7.15782411742,7.15782411742
 11/16  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  07:00:00,23.4919188666,11.5166201136,0.0,0.783281759223,1.91011974705,2.3935639134,110.912097105,110.912097105
 11/17  08:00:00,24.3877321766,11.5166201136,0.0,0.44350524801,7.6404789882,4.7871278268,77.2123443238,77.2123443238
 11/17  09:00:00,39.1134115432,11.5155475241,0.0,0.119192851721,19.1011974705,8.3774736969,49.4727946562,49.4727946562
 11/17  10:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,20.3101512663,20.3101512663
 11/17  11:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,8.47717648038,8.47717648038
 11/17  12:00:00,56.8445737322,11.5101845762,0.181196098867,0.0,34.3821554469,10.7710376103,2.18174951344,2.18174951344
 11/17  13:00:00,57.1155798992,11.5101845762,0.452202265843,0.0,34.3821554469,10.7710376103,0.442714559143,0.442714559143
 11/17  14:00:00,57.425153495,11.5101845762,0.761775861608,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  15:00:00,57.6042492082,11.5101845762,0.940871574786,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  16:00:00,57.7654333538,11.5101845762,1.10205572039,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  17:00:00,57.4486298178,11.5101845762,0.785252184464,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  18:00:00,63.7107069933,11.5101845762,0.158996026558,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  19:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,0.604619051443,0.604619051443
 11/17  20:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,9.66211699406,9.66211699406
 11/17  21:00:00,47.2548557436,11.5101845762,0.0,0.0,19.1011974705,8.3774736969,18.86913485,18.86913485
 11/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  07:00:00,23.0631437325,11.5166201136,0.0,0.952897603467,1.91011974705,1.79517293505,134.965366223,134.965366223
 11/18  08:00:00,19.5165236752,11.5166201136,0.0,0.589318197401,3.8202394941,3.5903458701,100.937704554,100.937704554
 11/18  09:00:00,29.2120041396,11.5166201136,0.0,0.250755760212,11.4607184823,5.9839097835,72.5330089468,72.5330089468
 11/18  10:00:00,44.0129445534,11.5112571657,0.0,0.00599476942209,22.9214369646,9.5742556536,40.3568673038,40.3568673038
 11/18  11:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,19.7049100025,19.7049100025
 11/18  12:00:00,56.6871547672,11.5101845762,0.0237771338097,0.0,34.3821554469,10.7710376103,5.11516086872,5.11516086872
 11/18  13:00:00,56.9071390226,11.5101845762,0.243761389213,0.0,34.3821554469,10.7710376103,2.34446525918,2.34446525918
 11/18  14:00:00,57.1362706568,11.5101845762,0.472893023408,0.0,34.3821554469,10.7710376103,0.70753682377,0.70753682377
 11/18  15:00:00,57.4259596246,11.5101845762,0.762581991202,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  16:00:00,57.5894481903,11.5101845762,0.926070556958,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  17:00:00,57.1797029497,11.5101845762,0.51632531629,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  18:00:00,63.7313202528,11.5101845762,0.179609286051,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  19:00:00,47.2548557436,11.5101845762,0.0,0.0,19.1011974705,8.3774736969,3.12042448633,3.12042448633
 11/18  20:00:00,37.220812842,11.5101845762,0.0,0.0,11.4607184823,5.9839097835,18.0231516747,18.0231516747
 11/18  21:00:00,37.2808597737,11.5155475241,0.0,0.0546839837978,11.4607184823,5.9839097835,28.6556364303,28.6556364303
 11/18  22:00:00,27.3936927458,11.5166201136,0.0,0.200487267996,3.8202394941,3.5903458701,45.374678138,45.374678138
 11/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  09:00:00,19.4740808559,11.5166201136,0.0,0.54687537809,3.8202394941,3.5903458701,119.700486592,119.700486592
 11/19  10:00:00,19.0049692879,11.5144749345,0.0,0.0799089892172,3.8202394941,3.5903458701,64.5410446124,64.5410446124
 11/19  11:00:00,33.9718342928,11.5101845762,0.0,0.0,15.2809579764,7.1806917402,31.1761866896,31.1761866896
 11/19  12:00:00,33.9718342928,11.5101845762,0.0,0.0,15.2809579764,7.1806917402,10.7312270107,10.7312270107
 11/19  13:00:00,44.3888855933,11.5101845762,0.383008398962,0.0,22.9214369646,9.5742556536,1.93380796681,1.93380796681
 11/19  14:00:00,44.893172572,11.5101845762,0.887295377624,0.0,22.9214369646,9.5742556536,0.158263937624,0.158263937624
 11/19  15:00:00,45.2000471311,11.5101845762,1.19416993677,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/19  16:00:00,45.2416711259,11.5101845762,1.23579393154,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/19  17:00:00,44.675301718,11.5101845762,0.669424523614,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/19  18:00:00,40.8969190872,11.5101845762,0.0367514611054,0.0,15.2809579764,7.1806917402,0.173468862981,0.173468862981
 11/19  19:00:00,32.2037913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,5.14486010291,5.14486010291
 11/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  07:00:00,23.753886765,11.5166201136,0.0,1.04524965757,1.91011974705,2.3935639134,147.564625874,147.564625874
 11/20  08:00:00,24.5341648979,11.5166201136,0.0,0.58993796927,7.6404789882,4.7871278268,102.295135788,102.295135788
 11/20  09:00:00,39.2010680942,11.5166201136,0.0,0.205776813134,19.1011974705,8.3774736969,68.3179071671,68.3179071671
 11/20  10:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,28.5966644284,28.5966644284
 11/20  11:00:00,56.6661223029,11.5101845762,0.00274466951062,0.0,34.3821554469,10.7710376103,8.97890970858,8.97890970858
 11/20  12:00:00,57.0304868723,11.5101845762,0.367109238942,0.0,34.3821554469,10.7710376103,2.36578522931,2.36578522931
 11/20  13:00:00,57.8084301737,11.5101845762,1.14505254036,0.0,34.3821554469,10.7710376103,0.108095060668,0.108095060668
 11/20  14:00:00,58.3950476077,11.5101845762,1.7316699743,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/20  15:00:00,59.61100609,11.5101845762,2.94762845658,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/20  16:00:00,61.9047967133,11.5101845762,5.24141907989,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/20  17:00:00,61.1280753139,11.5101845762,4.46469768056,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/20  18:00:00,64.7264105291,11.5101845762,1.17469956238,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/20  19:00:00,52.551180262,11.5101845762,0.279303067626,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/20  20:00:00,52.2857210975,11.5101845762,0.0138439031759,0.0,22.9214369646,9.5742556536,0.000440184429013,0.000440184429013
 11/20  21:00:00,47.2548557436,11.5101845762,0.0,0.0,19.1011974705,8.3774736969,1.97261833296,1.97261833296
 11/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  07:00:00,23.5054753391,11.5166201136,0.0,0.796838231683,1.91011974705,2.3935639134,119.740684561,119.740684561
 11/21  08:00:00,24.4125224781,11.5166201136,0.0,0.468295549483,7.6404789882,4.7871278268,86.6411492784,86.6411492784
 11/21  09:00:00,39.105625406,11.5155475241,0.0,0.111406714543,19.1011974705,8.3774736969,53.6784107138,53.6784107138
 11/21  10:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,13.330834638,13.330834638
 11/21  11:00:00,56.8928394227,11.5101845762,0.229461789364,0.0,34.3821554469,10.7710376103,2.29020208561,2.29020208561
 11/21  12:00:00,57.5474105724,11.5101845762,0.884032938984,0.0,34.3821554469,10.7710376103,0.186624686165,0.186624686165
 11/21  13:00:00,58.1130426433,11.5101845762,1.44966500995,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/21  14:00:00,58.901979886,11.5101845762,2.23860225265,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/21  15:00:00,61.3208634868,11.5101845762,4.65748585346,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/21  16:00:00,62.4006486213,11.5101845762,5.73727098789,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/21  17:00:00,61.0052531161,11.5101845762,4.34187548274,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/21  18:00:00,64.4362862377,11.5101845762,0.884575271018,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/21  19:00:00,52.4632068266,11.5101845762,0.191329632234,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/21  20:00:00,52.2939490559,11.5101845762,0.0220718614872,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/21  21:00:00,47.2548557436,11.5101845762,0.0,0.0,19.1011974705,8.3774736969,0.00260377329529,0.00260377329529
 11/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  07:00:00,23.2926557332,11.5166201136,0.0,0.58401862576,1.91011974705,2.3935639134,87.3585852868,87.3585852868
 11/22  08:00:00,24.3551722723,11.5166201136,0.0,0.410945343693,7.6404789882,4.7871278268,61.0804712907,61.0804712907
 11/22  09:00:00,39.0658622622,11.5144749345,0.0,0.0727161602839,19.1011974705,8.3774736969,30.1436085642,30.1436085642
 11/22  10:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,4.13855855444,4.13855855444
 11/22  11:00:00,56.8736088131,11.5101845762,0.210231179699,0.0,34.3821554469,10.7710376103,1.62881166104,1.62881166104
 11/22  12:00:00,57.2724583506,11.5101845762,0.60908071722,0.0,34.3821554469,10.7710376103,0.165090915999,0.165090915999
 11/22  13:00:00,57.7505255749,11.5101845762,1.08714794154,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/22  14:00:00,58.0147256864,11.5101845762,1.35134805303,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/22  15:00:00,57.9884594319,11.5101845762,1.32508179853,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/22  16:00:00,57.8522369983,11.5101845762,1.18885936496,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/22  17:00:00,57.0111419304,11.5101845762,0.347764297077,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/22  18:00:00,63.5539672698,11.5101845762,0.00225630314467,0.0,34.3821554469,10.7710376103,0.405689938225,0.405689938225
 11/22  19:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,8.45436238439,8.45436238439
 11/22  20:00:00,52.2773634621,11.5123297553,0.0,0.00334108861764,22.9214369646,9.5742556536,20.8641739218,20.8641739218
 11/22  21:00:00,47.3499944801,11.5166201136,0.0,0.0887031991083,19.1011974705,8.3774736969,28.2814892294,28.2814892294
 11/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  09:00:00,19.7130520756,11.5166201136,0.0,0.785846597746,3.8202394941,3.5903458701,145.043339066,145.043339066
 11/23  10:00:00,19.233686546,11.5166201136,0.0,0.306481068137,3.8202394941,3.5903458701,98.1193339096,98.1193339096
 11/23  11:00:00,34.0304723445,11.5144749345,0.0,0.0543476934701,15.2809579764,7.1806917402,69.2748050266,69.2748050266
 11/23  12:00:00,33.9718342928,11.5101845762,0.0,0.0,15.2809579764,7.1806917402,52.661160784,52.661160784
 11/23  13:00:00,44.0058771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,32.2738806542,32.2738806542
 11/23  14:00:00,44.0058771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,21.2943851649,21.2943851649
 11/23  15:00:00,44.0058771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,13.8804024292,13.8804024292
 11/23  16:00:00,44.0058771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,7.12587447832,7.12587447832
 11/23  17:00:00,44.0058771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,7.56744413629,7.56744413629
 11/23  18:00:00,40.8601676261,11.5101845762,0.0,0.0,15.2809579764,7.1806917402,38.6852506909,38.6852506909
 11/23  19:00:00,32.2176651308,11.5134023449,0.0,0.0106559709452,7.6404789882,4.7871278268,64.7044574641,64.7044574641
 11/23  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  05:00:00,12.5712972571,0.00107258957645,0.0,0.000541007082236,1.91011974705,2.3935639134,0.0,0.0
 11/24  06:00:00,12.7052389721,0.0949834374626,0.0,0.0405718741769,1.91011974705,2.3935639134,2.17611473317,2.17611473317
 11/24  07:00:00,24.1005382236,11.5166201136,0.0,1.39190111619,1.91011974705,2.3935639134,198.2181489,198.2181489
 11/24  08:00:00,25.0668020007,11.5166201136,0.0,1.12257507202,7.6404789882,4.7871278268,163.93272824,163.93272824
 11/24  09:00:00,39.5631037927,11.5166201136,0.0,0.567812511633,19.1011974705,8.3774736969,113.521154317,113.521154317
 11/24  10:00:00,56.8164564188,11.5166201136,0.0,0.146643247941,34.3821554469,10.7710376103,64.957063977,64.957063977
 11/24  11:00:00,56.6644502229,11.5112571657,0.0,0.0,34.3821554469,10.7710376103,45.1482123145,45.1482123145
 11/24  12:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,24.1139256613,24.1139256613
 11/24  13:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,9.56627739938,9.56627739938
 11/24  14:00:00,56.8094641009,11.5101845762,0.146086467492,0.0,34.3821554469,10.7710376103,3.9116597254,3.9116597254
 11/24  15:00:00,56.9831835762,11.5101845762,0.319805942804,0.0,34.3821554469,10.7710376103,2.10169526455,2.10169526455
 11/24  16:00:00,56.9647196699,11.5101845762,0.301342036569,0.0,34.3821554469,10.7710376103,1.03535895355,1.03535895355
 11/24  17:00:00,56.7720171851,11.5101845762,0.108639551716,0.0,34.3821554469,10.7710376103,1.01560444093,1.01560444093
 11/24  18:00:00,63.5517109667,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,1.7285036262,1.7285036262
 11/24  19:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,5.75473513641,5.75473513641
 11/24  20:00:00,52.3047236932,11.5144749345,0.0,0.0285561405321,22.9214369646,9.5742556536,18.8160318472,18.8160318472
 11/24  21:00:00,47.4084635028,11.5166201136,0.0,0.147172221778,19.1011974705,8.3774736969,30.9372172558,30.9372172558
 11/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  07:00:00,22.7847909192,11.5166201136,0.0,0.674544790125,1.91011974705,1.79517293505,95.2813680664,95.2813680664
 11/25  08:00:00,19.3055270959,11.5166201136,0.0,0.378321618078,3.8202394941,3.5903458701,63.7408357924,63.7408357924
 11/25  09:00:00,29.177596401,11.5166201136,0.0,0.216348021552,11.4607184823,5.9839097835,45.6500279507,45.6500279507
 11/25  10:00:00,44.0892227376,11.5166201136,0.0,0.0769100058061,22.9214369646,9.5742556536,18.1851175369,18.1851175369
 11/25  11:00:00,56.6852788967,11.5166201136,0.0,0.0154657259051,34.3821554469,10.7710376103,4.17663362456,4.17663362456
 11/25  12:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,2.65368710957,2.65368710957
 11/25  13:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,1.68126911304,1.68126911304
 11/25  14:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,0.727806130012,0.727806130012
 11/25  15:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,0.415243737702,0.415243737702
 11/25  16:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,0.456973204834,0.456973204834
 11/25  17:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,0.284633274732,0.284633274732
 11/25  18:00:00,63.5517109667,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,0.605328528626,0.605328528626
 11/25  19:00:00,47.3341626903,11.5166201136,0.0,0.0728714092449,19.1011974705,8.3774736969,5.90877346641,5.90877346641
 11/25  20:00:00,37.3702398575,11.5166201136,0.0,0.142991478065,11.4607184823,5.9839097835,13.7276454378,13.7276454378
 11/25  21:00:00,37.4268759204,11.5166201136,0.0,0.199627540931,11.4607184823,5.9839097835,20.3096492198,20.3096492198
 11/25  22:00:00,27.4446743818,11.5166201136,0.0,0.251468903953,3.8202394941,3.5903458701,30.2319357819,30.2319357819
 11/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  09:00:00,19.2782604127,11.5166201136,0.0,0.3510549349,3.8202394941,3.5903458701,81.1507561425,81.1507561425
 11/26  10:00:00,18.9646216046,11.5144749345,0.0,0.0395613058933,3.8202394941,3.5903458701,50.6939856378,50.6939856378
 11/26  11:00:00,33.9718342928,11.5101845762,0.0,0.0,15.2809579764,7.1806917402,30.5223128238,30.5223128238
 11/26  12:00:00,33.9718342928,11.5101845762,0.0,0.0,15.2809579764,7.1806917402,18.5215005608,18.5215005608
 11/26  13:00:00,44.0491153231,11.5101845762,0.0432381287625,0.0,22.9214369646,9.5742556536,3.01042581275,3.01042581275
 11/26  14:00:00,44.2373502047,11.5101845762,0.231473010341,0.0,22.9214369646,9.5742556536,1.05962924045,1.05962924045
 11/26  15:00:00,44.3421745919,11.5101845762,0.33629739752,0.0,22.9214369646,9.5742556536,0.0884867234664,0.0884867234664
 11/26  16:00:00,44.329148158,11.5101845762,0.323270963619,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/26  17:00:00,44.077064798,11.5101845762,0.0711876036791,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/26  18:00:00,40.8601676261,11.5101845762,0.0,0.0,15.2809579764,7.1806917402,9.24630160145,9.24630160145
 11/26  19:00:00,32.2037913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,30.1933191857,30.1933191857
 11/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  07:00:00,25.1985083636,11.5166201136,0.0,1.11220458956,1.91011974705,2.3935639134,147.620998673,147.620998673
 11/27  08:00:00,24.6371199462,11.5166201136,0.0,0.692893017544,7.6404789882,4.7871278268,109.673155688,109.673155688
 11/27  09:00:00,39.3074406449,11.5166201136,0.0,0.312149363833,19.1011974705,8.3774736969,78.4913072468,78.4913072468
 11/27  10:00:00,56.6859561497,11.5123297553,0.0,0.0204333371327,34.3821554469,10.7710376103,41.0643168369,41.0643168369
 11/27  11:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,25.0114491538,25.0114491538
 11/27  12:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,9.81156653279,9.81156653279
 11/27  13:00:00,56.7584243041,11.5101845762,0.095046670766,0.0,34.3821554469,10.7710376103,3.86910800262,3.86910800262
 11/27  14:00:00,56.882087104,11.5101845762,0.21870947062,0.0,34.3821554469,10.7710376103,2.60995393885,2.60995393885
 11/27  15:00:00,56.9556078074,11.5101845762,0.292230174054,0.0,34.3821554469,10.7710376103,1.66414133483,1.66414133483
 11/27  16:00:00,56.9377460643,11.5101845762,0.274368430961,0.0,34.3821554469,10.7710376103,1.21668011348,1.21668011348
 11/27  17:00:00,56.7021723505,11.5101845762,0.0387947171513,0.0,34.3821554469,10.7710376103,1.37382044711,1.37382044711
 11/27  18:00:00,63.5517109667,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,3.63628516764,3.63628516764
 11/27  19:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,15.1746299053,15.1746299053
 11/27  20:00:00,52.3667787186,11.5166201136,0.0,0.0884659868063,22.9214369646,9.5742556536,28.6457399408,28.6457399408
 11/27  21:00:00,47.4595860277,11.5166201136,0.0,0.198294746717,19.1011974705,8.3774736969,37.6892296695,37.6892296695
 11/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  07:00:00,25.057085566,11.5166201136,0.0,0.970781791875,1.91011974705,2.3935639134,127.900889093,127.900889093
 11/28  08:00:00,24.5385487317,11.5166201136,0.0,0.594321803107,7.6404789882,4.7871278268,92.384052015,92.384052015
 11/28  09:00:00,39.278249806,11.5166201136,0.0,0.282958524944,19.1011974705,8.3774736969,67.7938210922,67.7938210922
 11/28  10:00:00,56.6903259086,11.5134023449,0.0,0.023730506494,34.3821554469,10.7710376103,37.5675049765,37.5675049765
 11/28  11:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,24.1932139744,24.1932139744
 11/28  12:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,10.9352471272,10.9352471272
 11/28  13:00:00,56.7153798234,11.5101845762,0.0520021900243,0.0,34.3821554469,10.7710376103,4.40932784391,4.40932784391
 11/28  14:00:00,56.8712473541,11.5101845762,0.207869720741,0.0,34.3821554469,10.7710376103,2.82217752954,2.82217752954
 11/28  15:00:00,56.8940408351,11.5101845762,0.230663201759,0.0,34.3821554469,10.7710376103,2.05601895842,2.05601895842
 11/28  16:00:00,56.8295167839,11.5101845762,0.166139150539,0.0,34.3821554469,10.7710376103,1.6895378256,1.6895378256
 11/28  17:00:00,56.6706707018,11.5101845762,0.00729306839423,0.0,34.3821554469,10.7710376103,2.0423709159,2.0423709159
 11/28  18:00:00,63.5517109667,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,5.84243790868,5.84243790868
 11/28  19:00:00,52.2824761533,11.5123297553,0.0,0.0084537797542,22.9214369646,9.5742556536,15.8283076817,15.8283076817
 11/28  20:00:00,52.3921001552,11.5166201136,0.0,0.113787423372,22.9214369646,9.5742556536,26.5062722916,26.5062722916
 11/28  21:00:00,47.4584803933,11.5166201136,0.0,0.197189112235,19.1011974705,8.3774736969,33.8573415418,33.8573415418
 11/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  07:00:00,25.4416251549,11.5166201136,0.0,1.35532138082,1.91011974705,2.3935639134,179.188692664,179.188692664
 11/29  08:00:00,24.8805196103,11.5166201136,0.0,0.936292681716,7.6404789882,4.7871278268,140.374696267,140.374696267
 11/29  09:00:00,39.5066943025,11.5166201136,0.0,0.511403021463,19.1011974705,8.3774736969,108.344785572,108.344785572
 11/29  10:00:00,56.7906304586,11.5155475241,0.0,0.121889877392,34.3821554469,10.7710376103,66.4471801331,66.4471801331
 11/29  11:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,42.5361716492,42.5361716492
 11/29  12:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,20.5808760859,20.5808760859
 11/29  13:00:00,56.6930042226,11.5101845762,0.0296265892629,0.0,34.3821554469,10.7710376103,7.31405052913,7.31405052913
 11/29  14:00:00,56.921735441,11.5101845762,0.258357807675,0.0,34.3821554469,10.7710376103,3.11556847763,3.11556847763
 11/29  15:00:00,57.0869867724,11.5101845762,0.423609138982,0.0,34.3821554469,10.7710376103,1.24939117261,1.24939117261
 11/29  16:00:00,57.3001334265,11.5101845762,0.6367557931,0.0,34.3821554469,10.7710376103,0.0802985218338,0.0802985218338
 11/29  17:00:00,56.9938523577,11.5101845762,0.330474724287,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/29  18:00:00,63.6423708425,11.5101845762,0.0906598757655,0.0,34.3821554469,10.7710376103,0.204571612904,0.204571612904
 11/29  19:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,3.93402980286,3.93402980286
 11/29  20:00:00,52.2732122781,11.5112571657,0.0,0.000262494198597,22.9214369646,9.5742556536,16.6345633158,16.6345633158
 11/29  21:00:00,47.3765595775,11.5166201136,0.0,0.115268296445,19.1011974705,8.3774736969,31.3002963242,31.3002963242
 11/29  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  07:00:00,25.2892449291,11.5166201136,0.0,1.20294115501,1.91011974705,2.3935639134,162.184146556,162.184146556
 11/30  08:00:00,24.6891657151,11.5166201136,0.0,0.744938786437,7.6404789882,4.7871278268,119.431401164,119.431401164
 11/30  09:00:00,39.3557280299,11.5166201136,0.0,0.360436748843,19.1011974705,8.3774736969,88.1191508719,88.1191508719
 11/30  10:00:00,56.6960502492,11.5123297553,0.0,0.0305274366345,34.3821554469,10.7710376103,46.3533941386,46.3533941386
 11/30  11:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,21.1167674995,21.1167674995
 11/30  12:00:00,56.8143628108,11.5101845762,0.150985177442,0.0,34.3821554469,10.7710376103,4.45537895203,4.45537895203
 11/30  13:00:00,57.3128709829,11.5101845762,0.649493349496,0.0,34.3821554469,10.7710376103,1.65034036143,1.65034036143
 11/30  14:00:00,57.9070059284,11.5101845762,1.24362829501,0.0,34.3821554469,10.7710376103,0.0352845260847,0.0352845260847
 11/30  15:00:00,58.3531816331,11.5101845762,1.68980399977,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/30  16:00:00,59.0062465178,11.5101845762,2.34286888439,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/30  17:00:00,58.5267742298,11.5101845762,1.8633965964,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/30  18:00:00,64.2307700604,11.5101845762,0.679059093729,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/30  19:00:00,52.3534643391,11.5101845762,0.081587144731,0.0,22.9214369646,9.5742556536,0.176769361254,0.176769361254
 11/30  20:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,11.8719030279,11.8719030279
 11/30  21:00:00,47.2795644128,11.5134023449,0.0,0.0214909005075,19.1011974705,8.3774736969,27.2644956762,27.2644956762
 11/30  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  07:00:00,25.1256832482,11.5166201136,0.0,1.03937947415,1.91011974705,2.3935639134,145.83537057,145.83537057
 12/01  08:00:00,24.6450328708,11.5166201136,0.0,0.700805942191,7.6404789882,4.7871278268,111.924118834,111.924118834
 12/01  09:00:00,39.3669371112,11.5166201136,0.0,0.371645830195,19.1011974705,8.3774736969,76.078874261,76.078874261
 12/01  10:00:00,56.7287715461,11.5144749345,0.0,0.061103554377,34.3821554469,10.7710376103,37.3160078184,37.3160078184
 12/01  11:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,17.8190216784,17.8190216784
 12/01  12:00:00,56.7982673453,11.5101845762,0.134889711937,0.0,34.3821554469,10.7710376103,4.03880092977,4.03880092977
 12/01  13:00:00,57.1063415639,11.5101845762,0.442963930549,0.0,34.3821554469,10.7710376103,1.67685750678,1.67685750678
 12/01  14:00:00,57.4106729401,11.5101845762,0.747295306681,0.0,34.3821554469,10.7710376103,0.108072792346,0.108072792346
 12/01  15:00:00,57.9064003646,11.5101845762,1.24302273124,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/01  16:00:00,57.9292928538,11.5101845762,1.26591522038,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/01  17:00:00,57.2930188072,11.5101845762,0.629641173862,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/01  18:00:00,63.8270860163,11.5101845762,0.275375049615,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/01  19:00:00,52.3993656985,11.5101845762,0.127488504127,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/01  20:00:00,52.2777347404,11.5101845762,0.00585754607087,0.0,22.9214369646,9.5742556536,0.0391766322678,0.0391766322678
 12/01  21:00:00,47.2548557436,11.5101845762,0.0,0.0,19.1011974705,8.3774736969,1.00968427966,1.00968427966
 12/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  07:00:00,24.0567051185,11.5166201136,0.0,0.568792322723,1.91011974705,1.79517293505,83.4722578348,83.4722578348
 12/02  08:00:00,19.3652400079,11.5166201136,0.0,0.438034530116,3.8202394941,3.5903458701,60.8383413681,60.8383413681
 12/02  09:00:00,29.362800337,11.5166201136,0.0,0.40155195754,11.4607184823,5.9839097835,57.5078228807,57.5078228807
 12/02  10:00:00,44.1942390184,11.5166201136,0.0,0.181926286614,22.9214369646,9.5742556536,33.5400545038,33.5400545038
 12/02  11:00:00,56.714979101,11.5166201136,0.0,0.0451659301695,34.3821554469,10.7710376103,20.3024297786,20.3024297786
 12/02  12:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,5.10336505958,5.10336505958
 12/02  13:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,2.35169925504,2.35169925504
 12/02  14:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,1.87729921061,1.87729921061
 12/02  15:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,1.44495059259,1.44495059259
 12/02  16:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,1.25872472639,1.25872472639
 12/02  17:00:00,56.6671523471,11.5123297553,0.0,0.0016295346237,34.3821554469,10.7710376103,1.37436837048,1.37436837048
 12/02  18:00:00,63.6332677962,11.5166201136,0.0,0.075121292072,34.3821554469,10.7710376103,3.1722856359,3.1722856359
 12/02  19:00:00,47.4383836891,11.5166201136,0.0,0.177092408088,19.1011974705,8.3774736969,19.2699175065,19.2699175065
 12/02  20:00:00,37.4293859495,11.5166201136,0.0,0.20213757006,11.4607184823,5.9839097835,21.9833707187,21.9833707187
 12/02  21:00:00,37.4676097022,11.5166201136,0.0,0.240361322724,11.4607184823,5.9839097835,26.877976618,26.877976618
 12/02  22:00:00,27.5205862524,11.5166201136,0.0,0.327380774561,3.8202394941,3.5903458701,43.034000723,43.034000723
 12/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  09:00:00,19.6925959384,11.5166201136,0.0,0.765390460541,3.8202394941,3.5903458701,132.328302401,132.328302401
 12/03  10:00:00,19.118603793,11.5166201136,0.0,0.191398315211,3.8202394941,3.5903458701,77.4749648028,77.4749648028
 12/03  11:00:00,33.9745389081,11.5112571657,0.0,0.00163202571054,15.2809579764,7.1806917402,51.6620414355,51.6620414355
 12/03  12:00:00,33.9718342928,11.5101845762,0.0,0.0,15.2809579764,7.1806917402,35.8645297784,35.8645297784
 12/03  13:00:00,44.0058771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,15.7915850564,15.7915850564
 12/03  14:00:00,44.013013848,11.5101845762,0.00713665358184,0.0,22.9214369646,9.5742556536,5.98586660765,5.98586660765
 12/03  15:00:00,44.1247895171,11.5101845762,0.118912322723,0.0,22.9214369646,9.5742556536,2.44147023201,2.44147023201
 12/03  16:00:00,44.1149862131,11.5101845762,0.109109018702,0.0,22.9214369646,9.5742556536,1.39405140284,1.39405140284
 12/03  17:00:00,44.011689979,11.5101845762,0.00581278466546,0.0,22.9214369646,9.5742556536,0.853521812781,0.853521812781
 12/03  18:00:00,40.8601676261,11.5101845762,0.0,0.0,15.2809579764,7.1806917402,11.7530912843,11.7530912843
 12/03  19:00:00,32.2037913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,36.1118277362,36.1118277362
 12/03  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  07:00:00,25.2072313717,11.5166201136,0.0,1.12092759759,1.91011974705,2.3935639134,152.196506564,152.196506564
 12/04  08:00:00,24.6617107591,11.5166201136,0.0,0.7174838305,7.6404789882,4.7871278268,115.259034954,115.259034954
