Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/04  09:00:00,39.3396120288,11.5166201136,0.0,0.344320747753,19.1011974705,8.3774736969,85.0800233846,85.0800233846
 12/04  10:00:00,56.6885139645,11.5123297553,0.0,0.022991152013,34.3821554469,10.7710376103,46.4798958443,46.4798958443
 12/04  11:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,25.6246047526,25.6246047526
 12/04  12:00:00,56.7326996028,11.5101845762,0.0693219694513,0.0,34.3821554469,10.7710376103,5.78069487317,5.78069487317
 12/04  13:00:00,57.0752570903,11.5101845762,0.411879456918,0.0,34.3821554469,10.7710376103,2.15184246798,2.15184246798
 12/04  14:00:00,57.5086692231,11.5101845762,0.845291589729,0.0,34.3821554469,10.7710376103,0.290230011158,0.290230011158
 12/04  15:00:00,57.8530058781,11.5101845762,1.1896282447,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/04  16:00:00,57.9300268424,11.5101845762,1.26664920907,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/04  17:00:00,57.2653193403,11.5101845762,0.601941706885,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/04  18:00:00,63.7211614118,11.5101845762,0.169450445076,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/04  19:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,0.474654164448,0.474654164448
 12/04  20:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,2.70654006427,2.70654006427
 12/04  21:00:00,47.2548557436,11.5101845762,0.0,0.0,19.1011974705,8.3774736969,15.0613733092,15.0613733092
 12/04  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  07:00:00,25.0633546685,11.5166201136,0.0,0.977050894388,1.91011974705,2.3935639134,138.873217598,138.873217598
 12/05  08:00:00,24.599188256,11.5166201136,0.0,0.654961327364,7.6404789882,4.7871278268,100.042279387,100.042279387
 12/05  09:00:00,39.3255525818,11.5166201136,0.0,0.330261300771,19.1011974705,8.3774736969,74.0459346038,74.0459346038
 12/05  10:00:00,56.6890382963,11.5123297553,0.0,0.0235154837768,34.3821554469,10.7710376103,37.9300725854,37.9300725854
 12/05  11:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,19.5534027346,19.5534027346
 12/05  12:00:00,56.7199639669,11.5101845762,0.0565863334881,0.0,34.3821554469,10.7710376103,5.29602989331,5.29602989331
 12/05  13:00:00,56.9520858244,11.5101845762,0.288708191021,0.0,34.3821554469,10.7710376103,2.70443444445,2.70443444445
 12/05  14:00:00,57.2145479456,11.5101845762,0.551170312265,0.0,34.3821554469,10.7710376103,1.088005814,1.088005814
 12/05  15:00:00,57.4822692488,11.5101845762,0.818891615396,0.0,34.3821554469,10.7710376103,0.0683293675243,0.0683293675243
 12/05  16:00:00,57.5566357032,11.5101845762,0.89325806987,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/05  17:00:00,57.0867548866,11.5101845762,0.423377253202,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/05  18:00:00,63.6630940746,11.5101845762,0.111383107854,0.0,34.3821554469,10.7710376103,0.0448001063137,0.0448001063137
 12/05  19:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,8.22562666388,8.22562666388
 12/05  20:00:00,52.2796217263,11.5123297553,0.0,0.00559935275804,22.9214369646,9.5742556536,25.6622503258,25.6622503258
 12/05  21:00:00,47.3526511186,11.5166201136,0.0,0.0913598375709,19.1011974705,8.3774736969,31.9081385357,31.9081385357
 12/05  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  07:00:00,25.0754930973,11.5166201136,0.0,0.989189323194,1.91011974705,2.3935639134,135.835841237,135.835841237
 12/06  08:00:00,24.4660450527,11.5166201136,0.0,0.521818124089,7.6404789882,4.7871278268,86.5519953791,86.5519953791
 12/06  09:00:00,39.1921047747,11.5166201136,0.0,0.196813493641,19.1011974705,8.3774736969,63.1041512452,63.1041512452
 12/06  10:00:00,56.6644502229,11.5112571657,0.0,0.0,34.3821554469,10.7710376103,35.9294508938,35.9294508938
 12/06  11:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,22.9036069511,22.9036069511
 12/06  12:00:00,56.6994205341,11.5101845762,0.0360429006944,0.0,34.3821554469,10.7710376103,7.4333246403,7.4333246403
 12/06  13:00:00,56.9069425958,11.5101845762,0.243564962443,0.0,34.3821554469,10.7710376103,3.33038151052,3.33038151052
 12/06  14:00:00,57.0425759455,11.5101845762,0.37919831211,0.0,34.3821554469,10.7710376103,1.829962152,1.829962152
 12/06  15:00:00,57.2547951165,11.5101845762,0.591417483117,0.0,34.3821554469,10.7710376103,0.615803090285,0.615803090285
 12/06  16:00:00,57.3382569202,11.5101845762,0.674879286846,0.0,34.3821554469,10.7710376103,0.00818527514529,0.00818527514529
 12/06  17:00:00,56.9500277917,11.5101845762,0.286650158353,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/06  18:00:00,63.6154595958,11.5101845762,0.0637486291007,0.0,34.3821554469,10.7710376103,0.433586972882,0.433586972882
 12/06  19:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,3.28280489212,3.28280489212
 12/06  20:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,15.0384607162,15.0384607162
 12/06  21:00:00,47.2677396615,11.5134023449,0.0,0.00966614923262,19.1011974705,8.3774736969,21.0622367895,21.0622367895
 12/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  07:00:00,24.9981274144,11.5166201136,0.0,0.911823640362,1.91011974705,2.3935639134,130.07192477,130.07192477
 12/07  08:00:00,24.5630123516,11.5166201136,0.0,0.618785423013,7.6404789882,4.7871278268,104.7592415,104.7592415
 12/07  09:00:00,39.324948588,11.5166201136,0.0,0.329657306952,19.1011974705,8.3774736969,86.3166158823,86.3166158823
 12/07  10:00:00,56.6919385597,11.5123297553,0.0,0.0264157471659,34.3821554469,10.7710376103,53.3273913749,53.3273913749
 12/07  11:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,34.4683798559,34.4683798559
 12/07  12:00:00,56.6876394727,11.5101845762,0.0242618393358,0.0,34.3821554469,10.7710376103,10.821603903,10.821603903
 12/07  13:00:00,56.9519871186,11.5101845762,0.288609485246,0.0,34.3821554469,10.7710376103,3.2148068078,3.2148068078
 12/07  14:00:00,57.1765852688,11.5101845762,0.513207635464,0.0,34.3821554469,10.7710376103,1.61133463596,1.61133463596
 12/07  15:00:00,57.4388489018,11.5101845762,0.775471268462,0.0,34.3821554469,10.7710376103,0.391855047133,0.391855047133
 12/07  16:00:00,57.5233503048,11.5101845762,0.859972671444,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/07  17:00:00,57.0583410838,11.5101845762,0.394963450462,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/07  18:00:00,63.6352669599,11.5101845762,0.0835559932278,0.0,34.3821554469,10.7710376103,0.385267775291,0.385267775291
 12/07  19:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,5.09679788657,5.09679788657
 12/07  20:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,16.9132508935,16.9132508935
 12/07  21:00:00,47.283106797,11.5144749345,0.0,0.0239606951425,19.1011974705,8.3774736969,25.5337154239,25.5337154239
 12/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  07:00:00,25.146334082,11.5166201136,0.0,1.06003030788,1.91011974705,2.3935639134,151.29410867,151.29410867
 12/08  08:00:00,24.7171556888,11.5166201136,0.0,0.7729287602,7.6404789882,4.7871278268,119.090226124,119.090226124
 12/08  09:00:00,39.4718735492,11.5166201136,0.0,0.476582268123,19.1011974705,8.3774736969,97.1078604007,97.1078604007
 12/08  10:00:00,56.8804223558,11.5166201136,0.0,0.21060918493,34.3821554469,10.7710376103,64.663834133,64.663834133
 12/08  11:00:00,56.673295787,11.5123297553,0.0,0.00777297446105,34.3821554469,10.7710376103,41.1974399077,41.1974399077
 12/08  12:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,18.007782889,18.007782889
 12/08  13:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,4.99044808763,4.99044808763
 12/08  14:00:00,56.8829933809,11.5101845762,0.219615747571,0.0,34.3821554469,10.7710376103,2.23378375296,2.23378375296
 12/08  15:00:00,57.0044816397,11.5101845762,0.341104006319,0.0,34.3821554469,10.7710376103,1.04449571609,1.04449571609
 12/08  16:00:00,56.7993847103,11.5101845762,0.136007076968,0.0,34.3821554469,10.7710376103,1.1492085434,1.1492085434
 12/08  17:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,2.59824998693,2.59824998693
 12/08  18:00:00,63.5539537522,11.5112571657,0.0,0.00117019594523,34.3821554469,10.7710376103,12.3105719346,12.3105719346
 12/08  19:00:00,52.3705182853,11.5166201136,0.0,0.0922055534374,22.9214369646,9.5742556536,23.2910413345,23.2910413345
 12/08  20:00:00,52.5026041344,11.5166201136,0.0,0.224291402524,22.9214369646,9.5742556536,37.1817694504,37.1817694504
 12/08  21:00:00,47.574960953,11.5166201136,0.0,0.313669671943,19.1011974705,8.3774736969,48.173312552,48.173312552
 12/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  07:00:00,24.7974218447,11.5166201136,0.0,1.30950904897,1.91011974705,1.79517293505,170.280693457,170.280693457
 12/09  08:00:00,19.8432034243,11.5166201136,0.0,0.915997946445,3.8202394941,3.5903458701,137.728320516,137.728320516
 12/09  09:00:00,29.5262607945,11.5166201136,0.0,0.565012415096,11.4607184823,5.9839097835,117.705420423,117.705420423
 12/09  10:00:00,44.2381718296,11.5166201136,0.0,0.225859097747,22.9214369646,9.5742556536,82.1635137177,82.1635137177
 12/09  11:00:00,56.6785335561,11.5123297553,0.0,0.0130107436214,34.3821554469,10.7710376103,48.8083817071,48.8083817071
 12/09  12:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,21.9774140527,21.9774140527
 12/09  13:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,9.60758707821,9.60758707821
 12/09  14:00:00,56.7039713889,11.5101845762,0.0405937555027,0.0,34.3821554469,10.7710376103,4.21396074361,4.21396074361
 12/09  15:00:00,56.8363455869,11.5101845762,0.172967953516,0.0,34.3821554469,10.7710376103,2.8787654842,2.8787654842
 12/09  16:00:00,56.8257918846,11.5101845762,0.16241425124,0.0,34.3821554469,10.7710376103,2.13869568198,2.13869568198
 12/09  17:00:00,56.6771304149,11.5101845762,0.0137527815126,0.0,34.3821554469,10.7710376103,2.14809647265,2.14809647265
 12/09  18:00:00,63.5517109667,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,7.18920018372,7.18920018372
 12/09  19:00:00,47.3553477362,11.5160838188,0.0,0.0945927499636,19.1011974705,8.3774736969,32.6740001991,32.6740001991
 12/09  20:00:00,37.4782319963,11.5166201136,0.0,0.250983616906,11.4607184823,5.9839097835,48.1634371643,48.1634371643
 12/09  21:00:00,37.5653257857,11.5166201136,0.0,0.338077406238,11.4607184823,5.9839097835,57.0024406161,57.0024406161
 12/09  22:00:00,27.6397283657,11.5166201136,0.0,0.446522887833,3.8202394941,3.5903458701,74.8911682698,74.8911682698
 12/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  08:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  09:00:00,20.0408388805,11.5166201136,0.0,1.11363340266,3.8202394941,3.5903458701,162.997538993,162.997538993
 12/10  10:00:00,19.5217085442,11.5166201136,0.0,0.594503066372,3.8202394941,3.5903458701,111.300675081,111.300675081
 12/10  11:00:00,34.4616381527,11.5166201136,0.0,0.483368322478,15.2809579764,7.1806917402,84.631205087,84.631205087
 12/10  12:00:00,34.2797295924,11.5166201136,0.0,0.30145976217,15.2809579764,7.1806917402,66.5739916732,66.5739916732
 12/10  13:00:00,44.0851829071,11.5166201136,0.0,0.072870175313,22.9214369646,9.5742556536,42.1321476162,42.1321476162
 12/10  14:00:00,44.1355678994,11.5166201136,0.0,0.123255167543,22.9214369646,9.5742556536,35.3748480775,35.3748480775
 12/10  15:00:00,44.1628532104,11.5166201136,0.0,0.150540478608,22.9214369646,9.5742556536,30.3869543868,30.3869543868
 12/10  16:00:00,44.1306402781,11.5166201136,0.0,0.11832754624,22.9214369646,9.5742556536,28.9552837637,28.9552837637
 12/10  17:00:00,44.2366468834,11.5166201136,0.0,0.224334151526,22.9214369646,9.5742556536,30.5732283723,30.5732283723
 12/10  18:00:00,41.0094539734,11.5166201136,0.0,0.142850809829,15.2809579764,7.1806917402,53.8686837579,53.8686837579
 12/10  19:00:00,32.424038977,11.5166201136,0.0,0.213812048344,7.6404789882,4.7871278268,69.0259088832,69.0259088832
 12/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  07:00:00,25.4557627857,11.5166201136,0.0,1.36945901166,1.91011974705,2.3935639134,173.06342546,173.06342546
 12/11  08:00:00,26.3553858489,11.5166201136,0.0,1.03349225365,7.6404789882,4.7871278268,139.554483648,139.554483648
 12/11  09:00:00,39.6304014584,11.5166201136,0.0,0.635110177346,19.1011974705,8.3774736969,110.076823123,110.076823123
 12/11  10:00:00,56.9013911204,11.5166201136,0.0,0.231577949594,34.3821554469,10.7710376103,68.5100988884,68.5100988884
 12/11  11:00:00,56.6900464487,11.5144749345,0.0,0.0223784569758,34.3821554469,10.7710376103,45.0797043514,45.0797043514
 12/11  12:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,24.2828761551,24.2828761551
 12/11  13:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,10.8101966096,10.8101966096
 12/11  14:00:00,56.7162557933,11.5101845762,0.0528781599181,0.0,34.3821554469,10.7710376103,4.33260883299,4.33260883299
 12/11  15:00:00,56.8167778302,11.5101845762,0.153400196819,0.0,34.3821554469,10.7710376103,2.98955284099,2.98955284099
 12/11  16:00:00,56.894637113,11.5101845762,0.23125947963,0.0,34.3821554469,10.7710376103,1.68989762123,1.68989762123
 12/11  17:00:00,56.6963447515,11.5101845762,0.0329671181592,0.0,34.3821554469,10.7710376103,1.65167957596,1.65167957596
 12/11  18:00:00,63.5517109667,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,4.18840059194,4.18840059194
 12/11  19:00:00,52.2794609797,11.5123297553,0.0,0.00543860617204,22.9214369646,9.5742556536,11.830777871,11.830777871
 12/11  20:00:00,52.3817792903,11.5166201136,0.0,0.103466558506,22.9214369646,9.5742556536,22.0154620814,22.0154620814
 12/11  21:00:00,47.4492049963,11.5166201136,0.0,0.187913715298,19.1011974705,8.3774736969,31.0048605944,31.0048605944
 12/11  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  07:00:00,24.8475700594,11.5166201136,0.0,0.761266285312,1.91011974705,2.3935639134,100.845134328,100.845134328
 12/12  08:00:00,25.7503080993,11.5166201136,0.0,0.428414503996,7.6404789882,4.7871278268,63.9090106956,63.9090106956
 12/12  09:00:00,39.0995629682,11.5155475241,0.0,0.105344276718,19.1011974705,8.3774736969,41.7101090749,41.7101090749
 12/12  10:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,16.0689158416,16.0689158416
 12/12  11:00:00,56.6707519841,11.5101845762,0.00737435069393,0.0,34.3821554469,10.7710376103,5.20534709327,5.20534709327
 12/12  12:00:00,56.9330435651,11.5101845762,0.269665931758,0.0,34.3821554469,10.7710376103,2.74764596568,2.74764596568
 12/12  13:00:00,57.1577280835,11.5101845762,0.494350450154,0.0,34.3821554469,10.7710376103,1.33065534521,1.33065534521
 12/12  14:00:00,57.3193760559,11.5101845762,0.655998422548,0.0,34.3821554469,10.7710376103,0.351037411663,0.351037411663
 12/12  15:00:00,57.1411165087,11.5101845762,0.477738875365,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/12  16:00:00,56.986787583,11.5101845762,0.323409949579,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/12  17:00:00,56.8394855392,11.5101845762,0.176107905818,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/12  18:00:00,63.5672297998,11.5101845762,0.0155188330526,0.0,34.3821554469,10.7710376103,0.382988062726,0.382988062726
 12/12  19:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,1.53672921097,1.53672921097
 12/12  20:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,5.6116000208,5.6116000208
 12/12  21:00:00,47.2751268485,11.5134023449,0.0,0.0170533361745,19.1011974705,8.3774736969,13.7963475222,13.7963475222
 12/12  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  07:00:00,25.0029390432,11.5166201136,0.0,0.9166352691,1.91011974705,2.3935639134,124.369284439,124.369284439
 12/13  08:00:00,25.9945132282,11.5166201136,0.0,0.672619632861,7.6404789882,4.7871278268,101.136290433,101.136290433
 12/13  09:00:00,39.3409490642,11.5166201136,0.0,0.345657783196,19.1011974705,8.3774736969,78.5568049655,78.5568049655
 12/13  10:00:00,56.6996411058,11.5134023449,0.0,0.0330457036599,34.3821554469,10.7710376103,43.5321259969,43.5321259969
 12/13  11:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,26.9987627926,26.9987627926
 12/13  12:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,12.8130741182,12.8130741182
 12/13  13:00:00,56.7573157003,11.5101845762,0.0939380669075,0.0,34.3821554469,10.7710376103,4.09273602616,4.09273602616
 12/13  14:00:00,56.8953916924,11.5101845762,0.23201405901,0.0,34.3821554469,10.7710376103,2.20527393587,2.20527393587
 12/13  15:00:00,56.9739506672,11.5101845762,0.310573033864,0.0,34.3821554469,10.7710376103,1.3671351614,1.3671351614
 12/13  16:00:00,56.9830489395,11.5101845762,0.319671306105,0.0,34.3821554469,10.7710376103,0.621256007808,0.621256007808
 12/13  17:00:00,56.7713945894,11.5101845762,0.108016955997,0.0,34.3821554469,10.7710376103,0.485724499339,0.485724499339
 12/13  18:00:00,63.5517109667,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,1.80038985399,1.80038985399
 12/13  19:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,11.5727147591,11.5727147591
 12/13  20:00:00,52.3166828585,11.5155475241,0.0,0.0394427162189,22.9214369646,9.5742556536,23.7918341174,23.7918341174
 12/13  21:00:00,47.4346987114,11.5166201136,0.0,0.173407430379,19.1011974705,8.3774736969,36.1964299261,36.1964299261
 12/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  07:00:00,25.3762959776,11.5166201136,0.0,1.28999220355,1.91011974705,2.3935639134,172.292287029,172.292287029
 12/14  08:00:00,26.2509364407,11.5166201136,0.0,0.929042845355,7.6404789882,4.7871278268,135.181623455,135.181623455
 12/14  09:00:00,39.622657355,11.5166201136,0.0,0.627366073943,19.1011974705,8.3774736969,107.691490431,107.691490431
 12/14  10:00:00,57.1067026796,11.5166201136,0.0,0.436889508776,34.3821554469,10.7710376103,73.7361780867,73.7361780867
 12/14  11:00:00,56.7403370146,11.5134023449,0.0,0.0737416124752,34.3821554469,10.7710376103,48.2401787859,48.2401787859
 12/14  12:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,25.3089280156,25.3089280156
 12/14  13:00:00,56.6870688049,11.5101845762,0.0236911715131,0.0,34.3821554469,10.7710376103,8.84853702221,8.84853702221
 12/14  14:00:00,56.906881747,11.5101845762,0.24350411362,0.0,34.3821554469,10.7710376103,3.40752507289,3.40752507289
 12/14  15:00:00,57.0813502895,11.5101845762,0.417972656083,0.0,34.3821554469,10.7710376103,1.59670535267,1.59670535267
 12/14  16:00:00,57.2036618925,11.5101845762,0.540284259156,0.0,34.3821554469,10.7710376103,0.321201164355,0.321201164355
 12/14  17:00:00,56.8924188696,11.5101845762,0.229041236202,0.0,34.3821554469,10.7710376103,0.197053119631,0.197053119631
 12/14  18:00:00,63.560395004,11.5101845762,0.00868403725127,0.0,34.3821554469,10.7710376103,1.70922713092,1.70922713092
 12/14  19:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,8.72441575027,8.72441575027
 12/14  20:00:00,52.3227369401,11.5155475241,0.0,0.0454967978888,22.9214369646,9.5742556536,22.2260875752,22.2260875752
 12/14  21:00:00,47.4227858571,11.5166201136,0.0,0.161494576044,19.1011974705,8.3774736969,32.4872257915,32.4872257915
 12/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  07:00:00,25.3963030745,11.5166201136,0.0,1.30999930043,1.91011974705,2.3935639134,174.967661974,174.967661974
 12/15  08:00:00,26.2875032408,11.5166201136,0.0,0.965609645508,7.6404789882,4.7871278268,137.385186587,137.385186587
 12/15  09:00:00,39.6008726271,11.5166201136,0.0,0.605581346036,19.1011974705,8.3774736969,97.788953739,97.788953739
 12/15  10:00:00,56.9389187352,11.5166201136,0.0,0.269105564347,34.3821554469,10.7710376103,59.9078214197,59.9078214197
 12/15  11:00:00,56.6819313767,11.5123297553,0.0,0.0164085641726,34.3821554469,10.7710376103,42.9728923512,42.9728923512
 12/15  12:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,22.5817197544,22.5817197544
 12/15  13:00:00,56.6648518378,11.5101845762,0.00147420443558,0.0,34.3821554469,10.7710376103,10.3534554216,10.3534554216
 12/15  14:00:00,56.7741453713,11.5101845762,0.110767737911,0.0,34.3821554469,10.7710376103,4.40275159672,4.40275159672
 12/15  15:00:00,56.8939572263,11.5101845762,0.230579592942,0.0,34.3821554469,10.7710376103,2.88004683362,2.88004683362
 12/15  16:00:00,56.9476967367,11.5101845762,0.284319103366,0.0,34.3821554469,10.7710376103,1.58621456887,1.58621456887
 12/15  17:00:00,56.738506803,11.5101845762,0.0751291695812,0.0,34.3821554469,10.7710376103,1.36382886002,1.36382886002
 12/15  18:00:00,63.5517109667,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,4.15284285545,4.15284285545
 12/15  19:00:00,52.2904225648,11.5123297553,0.0,0.0164001912574,22.9214369646,9.5742556536,20.3597620797,20.3597620797
 12/15  20:00:00,52.4027894255,11.5166201136,0.0,0.124476693633,22.9214369646,9.5742556536,30.3692733656,30.3692733656
 12/15  21:00:00,47.4661706685,11.5166201136,0.0,0.204879387508,19.1011974705,8.3774736969,36.9339462565,36.9339462565
 12/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  07:00:00,24.8159999521,11.5166201136,0.0,1.32808715633,1.91011974705,1.79517293505,175.759641448,175.759641448
 12/16  08:00:00,21.244693423,11.5166201136,0.0,0.939821278544,3.8202394941,3.5903458701,139.570579677,139.570579677
 12/16  09:00:00,29.4879913269,11.5166201136,0.0,0.526742947448,11.4607184823,5.9839097835,111.980149059,111.980149059
 12/16  10:00:00,44.157855059,11.5166201136,0.0,0.145542327134,22.9214369646,9.5742556536,72.7970110949,72.7970110949
 12/16  11:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,38.1430498451,38.1430498451
 12/16  12:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,14.0931114414,14.0931114414
 12/16  13:00:00,56.7775972858,11.5101845762,0.114219652474,0.0,34.3821554469,10.7710376103,5.10799341097,5.10799341097
 12/16  14:00:00,57.0428750629,11.5101845762,0.379497429548,0.0,34.3821554469,10.7710376103,2.97602850788,2.97602850788
 12/16  15:00:00,57.3066965397,11.5101845762,0.643318906305,0.0,34.3821554469,10.7710376103,1.17478093858,1.17478093858
 12/16  16:00:00,57.3996331229,11.5101845762,0.736255489523,0.0,34.3821554469,10.7710376103,0.143168258102,0.143168258102
 12/16  17:00:00,56.9902403909,11.5101845762,0.326862757497,0.0,34.3821554469,10.7710376103,0.000408376481953,0.000408376481953
 12/16  18:00:00,63.5941810341,11.5101845762,0.0424700673832,0.0,34.3821554469,10.7710376103,1.29763071489,1.29763071489
 12/16  19:00:00,47.2574660219,11.5112571657,0.0,0.00153768877747,19.1011974705,8.3774736969,20.8967746374,20.8967746374
 12/16  20:00:00,37.3671991365,11.5166201136,0.0,0.139950757028,11.4607184823,5.9839097835,41.8679771012,41.8679771012
 12/16  21:00:00,37.5305016449,11.5166201136,0.0,0.303253265474,11.4607184823,5.9839097835,57.770464759,57.770464759
 12/16  22:00:00,27.6458982524,11.5166201136,0.0,0.452692774523,3.8202394941,3.5903458701,80.0668498206,80.0668498206
 12/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  07:00:00,11.9723652717,0.00107258957645,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  08:00:00,5.13930359607,0.0559476159983,0.0,0.000396631303899,1.91011974705,1.79517293505,1.47785961604,1.47785961604
 12/17  09:00:00,19.9422561065,11.5166201136,0.0,1.01505062867,3.8202394941,3.5903458701,170.687676628,170.687676628
 12/17  10:00:00,19.2770815342,11.5166201136,0.0,0.349876056373,3.8202394941,3.5903458701,108.346844954,108.346844954
 12/17  11:00:00,33.9990555997,11.5134023449,0.0,0.024003538201,15.2809579764,7.1806917402,64.3748815164,64.3748815164
 12/17  12:00:00,33.9718342928,11.5101845762,0.0,0.0,15.2809579764,7.1806917402,43.8023231482,43.8023231482
 12/17  13:00:00,44.0058771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,19.2072906016,19.2072906016
 12/17  14:00:00,44.1097087992,11.5101845762,0.1038316048,0.0,22.9214369646,9.5742556536,5.79295707764,5.79295707764
 12/17  15:00:00,44.2661799385,11.5101845762,0.260302744105,0.0,22.9214369646,9.5742556536,3.2146377976,3.2146377976
 12/17  16:00:00,44.3308564721,11.5101845762,0.324979277681,0.0,22.9214369646,9.5742556536,1.7975134801,1.7975134801
 12/17  17:00:00,44.074873582,11.5101845762,0.0689963876352,0.0,22.9214369646,9.5742556536,1.72777046878,1.72777046878
 12/17  18:00:00,40.8601676261,11.5101845762,0.0,0.0,15.2809579764,7.1806917402,8.92075295866,8.92075295866
 12/17  19:00:00,32.2037913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,39.3403993094,39.3403993094
 12/17  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  07:00:00,25.3583479485,11.5166201136,0.0,1.27204417445,1.91011974705,2.3935639134,171.914435312,171.914435312
 12/18  08:00:00,26.2231437532,11.5166201136,0.0,0.901250157856,7.6404789882,4.7871278268,135.338674444,135.338674444
 12/18  09:00:00,39.4414438131,11.5166201136,0.0,0.44615253207,19.1011974705,8.3774736969,96.0779432689,96.0779432689
 12/18  10:00:00,56.7498007503,11.5155475241,0.0,0.0810601690254,34.3821554469,10.7710376103,58.8295396547,58.8295396547
 12/18  11:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,43.0986360003,43.0986360003
 12/18  12:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,22.943811914,22.943811914
 12/18  13:00:00,56.6973936433,11.5101845762,0.034016009897,0.0,34.3821554469,10.7710376103,8.75095124328,8.75095124328
 12/18  14:00:00,56.8390271863,11.5101845762,0.175649552944,0.0,34.3821554469,10.7710376103,4.27355332959,4.27355332959
 12/18  15:00:00,56.894530153,11.5101845762,0.23115251959,0.0,34.3821554469,10.7710376103,3.26683328636,3.26683328636
 12/18  16:00:00,56.904761516,11.5101845762,0.241383882623,0.0,34.3821554469,10.7710376103,2.44073581904,2.44073581904
 12/18  17:00:00,56.6866358318,11.5101845762,0.0232581983915,0.0,34.3821554469,10.7710376103,2.77149491002,2.77149491002
 12/18  18:00:00,63.5517109667,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,12.6021619501,12.6021619501
 12/18  19:00:00,52.325502532,11.5144749345,0.0,0.0493349792952,22.9214369646,9.5742556536,27.7273008058,27.7273008058
 12/18  20:00:00,52.453962334,11.5166201136,0.0,0.175649602186,22.9214369646,9.5742556536,36.702476612,36.702476612
 12/18  21:00:00,47.5574226709,11.5166201136,0.0,0.296131389863,19.1011974705,8.3774736969,50.8061371214,50.8061371214
 12/18  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  07:00:00,25.472575511,11.5166201136,0.0,1.38627173693,1.91011974705,2.3935639134,189.216808227,189.216808227
 12/19  08:00:00,26.403998118,11.5166201136,0.0,1.08210452272,7.6404789882,4.7871278268,151.227095928,151.227095928
 12/19  09:00:00,39.6003735503,11.5166201136,0.0,0.605082269234,19.1011974705,8.3774736969,116.776838479,116.776838479
 12/19  10:00:00,56.8711344957,11.5166201136,0.0,0.20132132486,34.3821554469,10.7710376103,75.7279908369,75.7279908369
 12/19  11:00:00,56.6751862829,11.5123297553,0.0,0.00966347036925,34.3821554469,10.7710376103,52.6238854365,52.6238854365
 12/19  12:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,31.4788809543,31.4788809543
 12/19  13:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,17.2008136436,17.2008136436
 12/19  14:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,6.59960437307,6.59960437307
 12/19  15:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,4.15578621866,4.15578621866
 12/19  16:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,3.108600768,3.108600768
 12/19  17:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,3.30757342281,3.30757342281
 12/19  18:00:00,63.6098908239,11.5144749345,0.0,0.0538894988744,34.3821554469,10.7710376103,16.4198515174,16.4198515174
 12/19  19:00:00,52.4918201647,11.5166201136,0.0,0.213507432871,22.9214369646,9.5742556536,34.3153302151,34.3153302151
 12/19  20:00:00,52.6332296072,11.5166201136,0.0,0.354916875383,22.9214369646,9.5742556536,52.8903428704,52.8903428704
 12/19  21:00:00,47.7251695505,11.5166201136,0.0,0.46387826944,19.1011974705,8.3774736969,68.1934991121,68.1934991121
 12/19  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  04:00:00,12.5745104086,0.00214517915291,0.0,0.00268156900181,1.91011974705,2.3935639134,0.0,0.0
 12/20  05:00:00,12.7549924169,0.126461802997,0.0,0.0588469534507,1.91011974705,2.3935639134,2.91830859504,2.91830859504
 12/20  06:00:00,12.9094587727,0.219172095203,0.0,0.120603017095,1.91011974705,2.3935639134,4.80103445168,4.80103445168
 12/20  07:00:00,25.4782048903,11.5166201136,0.0,1.39190111619,1.91011974705,2.3935639134,199.585995685,199.585995685
 12/20  08:00:00,26.5918412578,11.5166201136,0.0,1.2699476625,7.6404789882,4.7871278268,176.09211121,176.09211121
 12/20  09:00:00,39.7294731173,11.5166201136,0.0,0.734181836295,19.1011974705,8.3774736969,132.435993465,132.435993465
 12/20  10:00:00,56.9492085777,11.5166201136,0.0,0.279395406859,34.3821554469,10.7710376103,86.44132602,86.44132602
 12/20  11:00:00,56.6766457914,11.5123297553,0.0,0.0111229789117,34.3821554469,10.7710376103,50.623249851,50.623249851
 12/20  12:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,18.3117026312,18.3117026312
 12/20  13:00:00,56.7421976798,11.5101845762,0.0788200464573,0.0,34.3821554469,10.7710376103,6.0172958043,6.0172958043
 12/20  14:00:00,57.0112949064,11.5101845762,0.347917272988,0.0,34.3821554469,10.7710376103,3.85608689032,3.85608689032
 12/20  15:00:00,57.4173237163,11.5101845762,0.753946082892,0.0,34.3821554469,10.7710376103,1.56060844233,1.56060844233
 12/20  16:00:00,57.6711403856,11.5101845762,1.00776275226,0.0,34.3821554469,10.7710376103,0.0887669611492,0.0887669611492
 12/20  17:00:00,57.3350542892,11.5101845762,0.671676655835,0.0,34.3821554469,10.7710376103,0.321559010307,0.321559010307
 12/20  18:00:00,63.6337243034,11.5101845762,0.082013336734,0.0,34.3821554469,10.7710376103,1.66590231403,1.66590231403
 12/20  19:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,5.70348284169,5.70348284169
 12/20  20:00:00,52.2827100246,11.5123297553,0.0,0.00868765103719,22.9214369646,9.5742556536,21.9675102191,21.9675102191
 12/20  21:00:00,47.3815633237,11.5166201136,0.0,0.120272042704,19.1011974705,8.3774736969,33.4989385846,33.4989385846
 12/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  07:00:00,25.4123277819,11.5166201136,0.0,1.32602400785,1.91011974705,2.3935639134,179.60508545,179.60508545
 12/21  08:00:00,26.2814909712,11.5166201136,0.0,0.959597375858,7.6404789882,4.7871278268,143.289867669,143.289867669
 12/21  09:00:00,39.5210498567,11.5166201136,0.0,0.525758575707,19.1011974705,8.3774736969,110.383459758,110.383459758
 12/21  10:00:00,56.7827992695,11.5155475241,0.0,0.114058688247,34.3821554469,10.7710376103,65.4936095184,65.4936095184
 12/21  11:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,35.7609375866,35.7609375866
 12/21  12:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,12.0079759803,12.0079759803
 12/21  13:00:00,56.8912045291,11.5101845762,0.22782689574,0.0,34.3821554469,10.7710376103,4.7561735345,4.7561735345
 12/21  14:00:00,57.1779872588,11.5101845762,0.514609625388,0.0,34.3821554469,10.7710376103,2.61482949565,2.61482949565
 12/21  15:00:00,57.4555409856,11.5101845762,0.792163352205,0.0,34.3821554469,10.7710376103,1.03077034938,1.03077034938
 12/21  16:00:00,57.6030493134,11.5101845762,0.939671680049,0.0,34.3821554469,10.7710376103,0.0554198742879,0.0554198742879
 12/21  17:00:00,57.5186117733,11.5101845762,0.855234139882,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/21  18:00:00,63.7207277091,11.5101845762,0.169016742378,0.0,34.3821554469,10.7710376103,0.748926745175,0.748926745175
 12/21  19:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,6.80962645086,6.80962645086
 12/21  20:00:00,52.2800028652,11.5123297553,0.0,0.00598049168884,22.9214369646,9.5742556536,26.1823492882,26.1823492882
 12/21  21:00:00,47.3779017364,11.5166201136,0.0,0.116610455331,19.1011974705,8.3774736969,37.7413370269,37.7413370269
 12/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  07:00:00,25.334979349,11.5166201136,0.0,1.24867557492,1.91011974705,2.3935639134,171.677552932,171.677552932
 12/22  08:00:00,26.2193732552,11.5166201136,0.0,0.897479659903,7.6404789882,4.7871278268,137.228308331,137.228308331
 12/22  09:00:00,39.4603315504,11.5166201136,0.0,0.465040269391,19.1011974705,8.3774736969,102.079764213,102.079764213
 12/22  10:00:00,56.7411261601,11.5144749345,0.0,0.0734581683789,34.3821554469,10.7710376103,58.0873822698,58.0873822698
 12/22  11:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,32.9420481831,32.9420481831
 12/22  12:00:00,56.6786980688,11.5101845762,0.0153204354522,0.0,34.3821554469,10.7710376103,10.3487023406,10.3487023406
 12/22  13:00:00,56.9537008685,11.5101845762,0.290323235137,0.0,34.3821554469,10.7710376103,4.27638365175,4.27638365175
 12/22  14:00:00,57.3423786545,11.5101845762,0.67900102111,0.0,34.3821554469,10.7710376103,1.9237659847,1.9237659847
 12/22  15:00:00,57.7568363961,11.5101845762,1.09345876276,0.0,34.3821554469,10.7710376103,0.154378168079,0.154378168079
 12/22  16:00:00,57.9528167261,11.5101845762,1.28943909277,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/22  17:00:00,57.7276454693,11.5101845762,1.06426783595,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/22  18:00:00,63.7457490006,11.5101845762,0.194038033903,0.0,34.3821554469,10.7710376103,0.522434588735,0.522434588735
 12/22  19:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,5.54751427786,5.54751427786
 12/22  20:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,22.3485384096,22.3485384096
 12/22  21:00:00,47.3256599187,11.5155475241,0.0,0.0654412272203,19.1011974705,8.3774736969,36.0660651472,36.0660651472
 12/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  07:00:00,24.6735925288,11.5166201136,0.0,1.18567973304,1.91011974705,1.79517293505,167.797029535,167.797029535
 12/23  08:00:00,21.2030536232,11.5166201136,0.0,0.898181478704,3.8202394941,3.5903458701,133.89463032,133.89463032
 12/23  09:00:00,29.529633779,11.5166201136,0.0,0.568385399613,11.4607184823,5.9839097835,108.522980464,108.522980464
 12/23  10:00:00,44.2983883452,11.5166201136,0.0,0.286075613331,22.9214369646,9.5742556536,71.1402980809,71.1402980809
 12/23  11:00:00,56.7277757213,11.5144749345,0.0,0.060107729577,34.3821554469,10.7710376103,37.3944057365,37.3944057365
 12/23  12:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,12.1933799817,12.1933799817
 12/23  13:00:00,56.6713699387,11.5101845762,0.00799230529367,0.0,34.3821554469,10.7710376103,4.4124336497,4.4124336497
 12/23  14:00:00,56.8912061618,11.5101845762,0.227828528427,0.0,34.3821554469,10.7710376103,2.41422617061,2.41422617061
 12/23  15:00:00,57.0413210378,11.5101845762,0.377943404453,0.0,34.3821554469,10.7710376103,0.981572386238,0.981572386238
 12/23  16:00:00,57.1005517126,11.5101845762,0.437174079222,0.0,34.3821554469,10.7710376103,0.104224605768,0.104224605768
 12/23  17:00:00,56.9937881311,11.5101845762,0.330410497698,0.0,34.3821554469,10.7710376103,0.111235509839,0.111235509839
