Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/23  18:00:00,63.6233707327,11.5101845762,0.0716597659566,0.0,34.3821554469,10.7710376103,0.67104185657,0.67104185657
 12/23  19:00:00,47.2647646369,11.5112571657,0.0,0.0088363037245,19.1011974705,8.3774736969,18.4465248431,18.4465248431
 12/23  20:00:00,37.3603952512,11.5166201136,0.0,0.133146871774,11.4607184823,5.9839097835,36.3237646302,36.3237646302
 12/23  21:00:00,37.468878755,11.5166201136,0.0,0.241630375537,11.4607184823,5.9839097835,44.3726035629,44.3726035629
 12/23  22:00:00,27.5587980357,11.5166201136,0.0,0.365592557829,3.8202394941,3.5903458701,63.272073717,63.272073717
 12/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  08:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  09:00:00,20.1377100451,11.5166201136,0.0,1.21050456729,3.8202394941,3.5903458701,168.163055563,168.163055563
 12/24  10:00:00,19.569522654,11.5166201136,0.0,0.642317176161,3.8202394941,3.5903458701,121.25609372,121.25609372
 12/24  11:00:00,34.2214416,11.5166201136,0.0,0.243171769779,15.2809579764,7.1806917402,81.3927491258,81.3927491258
 12/24  12:00:00,33.99592187,11.5134023449,0.0,0.0208698085418,15.2809579764,7.1806917402,51.9975704061,51.9975704061
 12/24  13:00:00,44.0058771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,22.7089908621,22.7089908621
 12/24  14:00:00,44.0058771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,8.09984209154,8.09984209154
 12/24  15:00:00,44.0058771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,3.92600427514,3.92600427514
 12/24  16:00:00,44.0529026007,11.5101845762,0.0470254063234,0.0,22.9214369646,9.5742556536,2.59551712502,2.59551712502
 12/24  17:00:00,44.0330419274,11.5101845762,0.0271647330397,0.0,22.9214369646,9.5742556536,1.9189486637,1.9189486637
 12/24  18:00:00,40.8601676261,11.5101845762,0.0,0.0,15.2809579764,7.1806917402,13.5525071795,13.5525071795
 12/24  19:00:00,32.2060995547,11.5112571657,0.0,0.00123557391527,7.6404789882,4.7871278268,39.6014806171,39.6014806171
 12/24  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  08:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  09:00:00,19.6465931255,11.5166201136,0.0,0.719387647622,3.8202394941,3.5903458701,129.132383249,129.132383249
 12/25  10:00:00,19.0713515398,11.5166201136,0.0,0.144146061942,3.8202394941,3.5903458701,77.4790099978,77.4790099978
 12/25  11:00:00,33.9718342928,11.5101845762,0.0,0.0,15.2809579764,7.1806917402,41.2307966981,41.2307966981
 12/25  12:00:00,33.9718342928,11.5101845762,0.0,0.0,15.2809579764,7.1806917402,23.4433021906,23.4433021906
 12/25  13:00:00,44.012062021,11.5101845762,0.00618482660543,0.0,22.9214369646,9.5742556536,7.18494298558,7.18494298558
 12/25  14:00:00,44.1213998125,11.5101845762,0.115522618169,0.0,22.9214369646,9.5742556536,3.9767572374,3.9767572374
 12/25  15:00:00,44.124738406,11.5101845762,0.118861211642,0.0,22.9214369646,9.5742556536,3.5819699707,3.5819699707
 12/25  16:00:00,44.0179943137,11.5101845762,0.0121171193617,0.0,22.9214369646,9.5742556536,8.73857063932,8.73857063932
 12/25  17:00:00,44.0058771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,17.2813162517,17.2813162517
 12/25  18:00:00,40.8601676261,11.5101845762,0.0,0.0,15.2809579764,7.1806917402,46.7825414622,46.7825414622
 12/25  19:00:00,32.2297040491,11.5144749345,0.0,0.0216222996104,7.6404789882,4.7871278268,69.5641281871,69.5641281871
 12/25  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  05:00:00,12.5713551149,0.00107258957645,0.0,0.000598864902059,1.91011974705,2.3935639134,0.0,0.0
 12/26  06:00:00,12.7275186809,0.104745622204,0.0,0.0530893982881,1.91011974705,2.3935639134,2.41193431099,2.41193431099
 12/26  07:00:00,25.4782048903,11.5166201136,0.0,1.39190111619,1.91011974705,2.3935639134,195.875809334,195.875809334
 12/26  08:00:00,26.4839168531,11.5166201136,0.0,1.16202325779,7.6404789882,4.7871278268,160.003877813,160.003877813
 12/26  09:00:00,39.6566262293,11.5166201136,0.0,0.661334948277,19.1011974705,8.3774736969,124.0904979,124.0904979
 12/26  10:00:00,56.9797444871,11.5166201136,0.0,0.309931316242,34.3821554469,10.7710376103,84.9510328647,84.9510328647
 12/26  11:00:00,57.0206793667,11.5166201136,0.0,0.350866195824,34.3821554469,10.7710376103,70.8524664446,70.8524664446
 12/26  12:00:00,56.8222326784,11.5166201136,0.0,0.152419507618,34.3821554469,10.7710376103,48.9327484906,48.9327484906
 12/26  13:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,37.81769477,37.81769477
 12/26  14:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,32.0411216976,32.0411216976
 12/26  15:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,28.4007397916,28.4007397916
 12/26  16:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,26.0612779294,26.0612779294
 12/26  17:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,31.747036341,31.747036341
 12/26  18:00:00,63.6862816957,11.5155475241,0.0,0.129207781123,34.3821554469,10.7710376103,45.0455100402,45.0455100402
 12/26  19:00:00,52.6210466022,11.5166201136,0.0,0.342733870332,22.9214369646,9.5742556536,55.776647147,55.776647147
 12/26  20:00:00,52.6976765378,11.5166201136,0.0,0.419363805956,22.9214369646,9.5742556536,62.3404034686,62.3404034686
 12/26  21:00:00,47.7195424151,11.5166201136,0.0,0.458251134063,19.1011974705,8.3774736969,67.143839052,67.143839052
 12/26  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  06:00:00,12.5767436876,0.00321776872936,0.0,0.00384225845487,1.91011974705,2.3935639134,0.0,0.0
 12/27  07:00:00,25.454752939,11.5166201136,0.0,1.36844916492,1.91011974705,2.3935639134,178.720805826,178.720805826
 12/27  08:00:00,27.7867781667,11.5166201136,0.0,1.08721790478,7.6404789882,4.7871278268,146.928236283,146.928236283
 12/27  09:00:00,39.6694433244,11.5166201136,0.0,0.674152043335,19.1011974705,8.3774736969,123.963519401,123.963519401
 12/27  10:00:00,56.9706998413,11.5166201136,0.0,0.300886670491,34.3821554469,10.7710376103,89.3182008521,89.3182008521
 12/27  11:00:00,56.7178737079,11.5144749345,0.0,0.0502057161828,34.3821554469,10.7710376103,69.0380994815,69.0380994815
 12/27  12:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,42.0123225486,42.0123225486
 12/27  13:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,25.4368382768,25.4368382768
 12/27  14:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,15.556026105,15.556026105
 12/27  15:00:00,56.6736601206,11.5101845762,0.0102824872235,0.0,34.3821554469,10.7710376103,8.66553592752,8.66553592752
 12/27  16:00:00,56.7422898992,11.5101845762,0.07891226583,0.0,34.3821554469,10.7710376103,4.3190984363,4.3190984363
 12/27  17:00:00,56.6705799323,11.5101845762,0.00720229897635,0.0,34.3821554469,10.7710376103,3.85585836619,3.85585836619
 12/27  18:00:00,63.5517109667,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,9.06808020334,9.06808020334
 12/27  19:00:00,52.3709917045,11.5144749345,0.0,0.0948241517825,22.9214369646,9.5742556536,35.4284620615,35.4284620615
 12/27  20:00:00,52.6436265564,11.5166201136,0.0,0.365313824557,22.9214369646,9.5742556536,66.0998356527,66.0998356527
 12/27  21:00:00,47.7059141334,11.5166201136,0.0,0.444622852371,19.1011974705,8.3774736969,73.2276986266,73.2276986266
 12/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  05:00:00,12.7258494175,0.140530879609,0.0,0.0156348774111,1.91011974705,2.3935639134,3.45648873102,3.45648873102
 12/28  06:00:00,12.8772146565,0.224965260348,0.0,0.0825657357493,1.91011974705,2.3935639134,5.33450630761,5.33450630761
 12/28  07:00:00,25.4782048903,11.5166201136,0.0,1.39190111619,1.91011974705,2.3935639134,199.488673265,199.488673265
 12/28  08:00:00,27.9909422158,11.5166201136,0.0,1.29138195385,7.6404789882,4.7871278268,180.020791586,180.020791586
 12/28  09:00:00,39.8080122236,11.5166201136,0.0,0.812720942573,19.1011974705,8.3774736969,145.880537782,145.880537782
 12/28  10:00:00,57.0394011412,11.5166201136,0.0,0.36958797042,34.3821554469,10.7710376103,102.314372838,102.314372838
 12/28  11:00:00,56.7326294428,11.5144749345,0.0,0.0649614510821,34.3821554469,10.7710376103,71.2137559981,71.2137559981
 12/28  12:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,40.1794705062,40.1794705062
 12/28  13:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,22.0839429023,22.0839429023
 12/28  14:00:00,56.705645069,11.5101845762,0.0422674356526,0.0,34.3821554469,10.7710376103,8.77959246454,8.77959246454
 12/28  15:00:00,56.9021969208,11.5101845762,0.238819287406,0.0,34.3821554469,10.7710376103,4.29734431907,4.29734431907
 12/28  16:00:00,57.0099511082,11.5101845762,0.346573474856,0.0,34.3821554469,10.7710376103,2.77641265933,2.77641265933
 12/28  17:00:00,56.9340209936,11.5101845762,0.2706433602,0.0,34.3821554469,10.7710376103,2.46174434711,2.46174434711
 12/28  18:00:00,63.5582087301,11.5101845762,0.00649776336987,0.0,34.3821554469,10.7710376103,7.68087385346,7.68087385346
 12/28  19:00:00,52.2825191609,11.5123297553,0.0,0.00849678735651,22.9214369646,9.5742556536,26.8082639193,26.8082639193
 12/28  20:00:00,52.4864649647,11.5166201136,0.0,0.20815223286,22.9214369646,9.5742556536,49.0085901241,49.0085901241
 12/28  21:00:00,47.6339845909,11.5166201136,0.0,0.372693309857,19.1011974705,8.3774736969,67.556354581,67.556354581
 12/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  06:00:00,12.6839877153,0.110668482051,0.0,0.00363557284718,1.91011974705,2.3935639134,2.87014376039,2.87014376039
 12/29  07:00:00,25.4782048903,11.5166201136,0.0,1.39190111619,1.91011974705,2.3935639134,198.163201942,198.163201942
 12/29  08:00:00,27.8364245241,11.5166201136,0.0,1.13686426217,7.6404789882,4.7871278268,157.842826547,157.842826547
 12/29  09:00:00,39.5709290833,11.5166201136,0.0,0.575637802259,19.1011974705,8.3774736969,112.733844273,112.733844273
 12/29  10:00:00,56.8079514177,11.5155475241,0.0,0.139210836474,34.3821554469,10.7710376103,69.0712978981,69.0712978981
 12/29  11:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,45.7577230026,45.7577230026
 12/29  12:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,25.9252222346,25.9252222346
 12/29  13:00:00,56.6804088671,11.5101845762,0.0170312336974,0.0,34.3821554469,10.7710376103,11.4575471331,11.4575471331
 12/29  14:00:00,56.8537869523,11.5101845762,0.190409318919,0.0,34.3821554469,10.7710376103,5.31037304458,5.31037304458
 12/29  15:00:00,56.9651372421,11.5101845762,0.301759608768,0.0,34.3821554469,10.7710376103,3.82990794424,3.82990794424
 12/29  16:00:00,57.0225889467,11.5101845762,0.359211313349,0.0,34.3821554469,10.7710376103,2.65622701961,2.65622701961
 12/29  17:00:00,56.9583446796,11.5101845762,0.294967046188,0.0,34.3821554469,10.7710376103,2.26683600962,2.26683600962
 12/29  18:00:00,63.5687394821,11.5101845762,0.0170285154174,0.0,34.3821554469,10.7710376103,3.47562648533,3.47562648533
 12/29  19:00:00,52.2718771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,20.4672868576,20.4672868576
 12/29  20:00:00,52.4085120075,11.5166201136,0.0,0.130199275682,22.9214369646,9.5742556536,43.7398982826,43.7398982826
 12/29  21:00:00,47.5245315579,11.5166201136,0.0,0.263240276908,19.1011974705,8.3774736969,54.2110652594,54.2110652594
 12/29  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  06:00:00,12.036228577,0.0649358948731,0.0,0.0,1.91011974705,1.79517293505,1.74771675885,1.74771675885
 12/30  07:00:00,24.8746973991,11.5166201136,0.0,1.38678460333,1.91011974705,1.79517293505,193.468362568,193.468362568
 12/30  08:00:00,22.8166847824,11.5166201136,0.0,1.13414597125,3.8202394941,3.5903458701,165.50897351,165.50897351
 12/30  09:00:00,29.620950367,11.5166201136,0.0,0.65970198753,11.4607184823,5.9839097835,132.942733181,132.942733181
 12/30  10:00:00,44.2349642629,11.5166201136,0.0,0.222651531093,22.9214369646,9.5742556536,85.7897863653,85.7897863653
 12/30  11:00:00,56.6673718648,11.5112571657,0.0,0.00292164190011,34.3821554469,10.7710376103,53.2697905389,53.2697905389
 12/30  12:00:00,56.6633776334,11.5101845762,0.0,0.0,34.3821554469,10.7710376103,28.8428248475,28.8428248475
 12/30  13:00:00,56.6711906704,11.5101845762,0.0078130370763,0.0,34.3821554469,10.7710376103,12.9493293636,12.9493293636
 12/30  14:00:00,56.8758537416,11.5101845762,0.212476108213,0.0,34.3821554469,10.7710376103,5.12407901642,5.12407901642
 12/30  15:00:00,57.0202202605,11.5101845762,0.356842627109,0.0,34.3821554469,10.7710376103,3.23294578764,3.23294578764
 12/30  16:00:00,57.19192772,11.5101845762,0.528550086603,0.0,34.3821554469,10.7710376103,1.81221473551,1.81221473551
 12/30  17:00:00,57.1461602855,11.5101845762,0.482782652105,0.0,34.3821554469,10.7710376103,1.22191298086,1.22191298086
 12/30  18:00:00,63.621751807,11.5101845762,0.0700408403351,0.0,34.3821554469,10.7710376103,2.2001076017,2.2001076017
 12/30  19:00:00,47.2548557436,11.5101845762,0.0,0.0,19.1011974705,8.3774736969,25.0756410525,25.0756410525
 12/30  20:00:00,37.3790739231,11.5166201136,0.0,0.151825543667,11.4607184823,5.9839097835,52.4334751487,52.4334751487
 12/30  21:00:00,37.5117237691,11.5166201136,0.0,0.284475389639,11.4607184823,5.9839097835,60.3948897938,60.3948897938
 12/30  22:00:00,27.5796782389,11.5166201136,0.0,0.386472761046,3.8202394941,3.5903458701,74.6705710904,74.6705710904
 12/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  07:00:00,12.0663324335,0.095039751397,0.0,0.0,1.91011974705,1.79517293505,2.56768931526,2.56768931526
 12/31  08:00:00,6.55477663897,0.0931275084901,0.0,0.0010231150468,1.91011974705,1.79517293505,2.44734252936,2.44734252936
 12/31  09:00:00,19.9558025786,11.5166201136,0.0,1.02859710078,3.8202394941,3.5903458701,172.034271821,172.034271821
 12/31  10:00:00,19.3268904106,11.5166201136,0.0,0.399684932819,3.8202394941,3.5903458701,120.319939,120.319939
 12/31  11:00:00,34.0492533966,11.5144749345,0.0,0.0731287455255,15.2809579764,7.1806917402,79.8382607002,79.8382607002
 12/31  12:00:00,33.9718342928,11.5101845762,0.0,0.0,15.2809579764,7.1806917402,48.4898505869,48.4898505869
 12/31  13:00:00,44.0058771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,23.2395355169,23.2395355169
 12/31  14:00:00,44.0554803498,11.5101845762,0.0496031554126,0.0,22.9214369646,9.5742556536,9.34647770437,9.34647770437
 12/31  15:00:00,44.2238127343,11.5101845762,0.217935539894,0.0,22.9214369646,9.5742556536,4.21384543353,4.21384543353
 12/31  16:00:00,44.2714234804,11.5101845762,0.265546286045,0.0,22.9214369646,9.5742556536,3.11009306237,3.11009306237
 12/31  17:00:00,44.1752989935,11.5101845762,0.16942179912,0.0,22.9214369646,9.5742556536,2.92752419134,2.92752419134
 12/31  18:00:00,40.8601676261,11.5101845762,0.0,0.0,15.2809579764,7.1806917402,17.7753998148,17.7753998148
 12/31  19:00:00,32.2037913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,44.1628540052,44.1628540052
 12/31  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  08:00:00,6.51707339837,0.0564473829406,0.0,0.0,1.91011974705,1.79517293505,1.52390818063,1.52390818063
 01/01  09:00:00,19.9151876834,11.5166201136,0.0,0.987982205604,3.8202394941,3.5903458701,173.660258725,173.660258725
 01/01  10:00:00,19.2955160391,11.5166201136,0.0,0.368310561306,3.8202394941,3.5903458701,118.884313138,118.884313138
 01/01  11:00:00,34.0178874339,11.5134023449,0.0,0.0428353723988,15.2809579764,7.1806917402,78.1648753201,78.1648753201
 01/01  12:00:00,33.9718342928,11.5101845762,0.0,0.0,15.2809579764,7.1806917402,52.8705216913,52.8705216913
 01/01  13:00:00,44.0058771944,11.5101845762,0.0,0.0,22.9214369646,9.5742556536,21.2079116419,21.2079116419
 01/01  14:00:00,44.1353992302,11.5101845762,0.129522035826,0.0,22.9214369646,9.5742556536,5.8388509334,5.8388509334
 01/01  15:00:00,44.3358991186,11.5101845762,0.330021924237,0.0,22.9214369646,9.5742556536,3.39228625242,3.39228625242
 01/01  16:00:00,44.5417675842,11.5101845762,0.53589038986,0.0,22.9214369646,9.5742556536,1.73662964332,1.73662964332
 01/01  17:00:00,44.5931725776,11.5101845762,0.587295383186,0.0,22.9214369646,9.5742556536,0.669105416601,0.669105416601
 01/01  18:00:00,39.4990356562,11.5101845762,0.0165346967902,0.0,15.2809579764,7.1806917402,6.13518808796,6.13518808796
 01/01  19:00:00,32.2037913912,11.5101845762,0.0,0.0,7.6404789882,4.7871278268,26.2668028519,26.2668028519
 01/01  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
